Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,87.9388403716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,84.8577326092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,83.0430158429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,81.7227779814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552156023,0.0,1.75125,1.16427156023
 01/01  05:00:00,87.3245794091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,86.152400352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,116.60341001,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,276.775002565,272.108250708,3.5025,1.16425185726
 01/01  08:00:00,113.721103441,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,274.125783208,270.603283208,3.5025,0.02
 01/01  09:00:00,149.249185882,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,213.22908643,209.70658643,3.5025,0.02
 01/01  10:00:00,124.921920994,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,175.943725823,171.276914749,3.5025,1.164311074
 01/01  11:00:00,164.171123943,18.7174108013,0.17713324412,0.0,27.9495200658,27.7759469175,128.220257866,121.195257866,7.005,0.02
 01/01  12:00:00,198.793484021,18.7174108013,0.526515469611,0.0,27.9495200658,27.7759469175,99.2797609934,91.1102070916,7.005,1.16455390177
 01/01  13:00:00,215.452221212,18.7174108013,1.80061564024,0.0,41.9242800987,36.8599292233,60.6215032747,51.2615032747,9.34,0.02
 01/01  14:00:00,217.744652124,18.7174108013,2.64057837988,0.0,41.9242800987,36.8599292233,37.8926719108,27.3879733033,9.34,1.16469860748
 01/01  15:00:00,215.11535935,18.7174108013,3.14691521888,0.0,41.9242800987,36.8599292233,26.3589244537,15.8542999888,9.34,1.16462446487
 01/01  16:00:00,213.015600652,18.7174108013,3.46604787387,0.0,41.9242800987,36.8599292233,19.5812432894,10.2212432894,9.34,0.02
 01/01  17:00:00,213.410762635,18.7174108013,3.33516448182,0.0,41.9242800987,36.8599292233,28.6403251739,18.1357132961,9.34,1.16461187776
 01/01  18:00:00,185.219729929,18.7174108013,1.37607793173,0.0,27.9495200658,27.7759469175,68.6937175782,60.52404206,7.005,1.16467551826
 01/01  19:00:00,192.46423254,18.7174108013,0.521216844237,0.0,13.9747600329,18.6919646116,96.6544006152,91.9644006152,4.67,0.02
 01/01  20:00:00,172.753107747,18.7174108013,0.213076379017,0.0,13.9747600329,18.6919646116,120.418356157,114.583838874,4.67,1.16451728336
 01/01  21:00:00,158.937448758,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,146.847820484,142.157820484,4.67,0.02
 01/01  22:00:00,142.283451096,18.7174108013,0.0215266106244,0.0,13.9747600329,18.6919646116,105.83776438,100.003365451,4.67,1.16439892984
 01/01  23:00:00,92.0864724908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,125.205702375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,99.1083465624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,90.378557874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924837974,0.0,2.335,1.16424837974
 01/02  03:00:00,90.2211539389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,89.4157170636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,94.9834680922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992089982,0.0,2.335,1.1642089982
 01/02  06:00:00,93.8988445591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,136.227140843,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,182.060734581,177.370734581,4.67,0.02
 01/02  08:00:00,133.921136821,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,184.144672827,178.310325209,4.67,1.16434761844
 01/02  09:00:00,212.65285458,18.7174108013,0.432976532418,0.0,34.9369000822,32.3179380704,136.439366361,128.246866361,8.1725,0.02
 01/02  10:00:00,247.102753318,18.7174108013,1.98935696568,0.0,62.886420148,41.4019203762,77.4476084395,65.7754807668,10.5075,1.16462767272
 01/02  11:00:00,244.255639699,18.7174108013,3.08994629639,0.0,62.886420148,41.4019203762,39.0992271338,28.5717271338,10.5075,0.02
 01/02  12:00:00,280.282968405,18.7174108013,4.01450280819,0.0,62.886420148,41.4019203762,13.5613820398,1.8890329331,10.5075,1.16484910666
 01/02  13:00:00,273.586812978,18.7174108013,4.77828651642,0.0,62.886420148,41.4019203762,11.6725304809,0.0,10.5075,1.16503048092
 01/02  14:00:00,274.08557606,18.7174108013,4.82177385343,0.0,62.886420148,41.4019203762,11.6724609914,0.0,10.5075,1.16496099136
 01/02  15:00:00,270.225510283,18.7174108013,5.04080589784,0.0,62.886420148,41.4019203762,11.6723938199,0.0,10.5075,1.16489381986
 01/02  16:00:00,266.669230037,18.7174108013,5.63013533322,0.0,62.886420148,41.4019203762,11.6722862765,0.0,10.5075,1.16478627647
 01/02  17:00:00,264.986289643,18.7174108013,5.37374374781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/02  18:00:00,266.382027303,18.7174108013,4.63245498369,0.0,62.886420148,41.4019203762,14.039093489,2.36682975775,10.5075,1.16476373124
 01/02  19:00:00,264.557334633,18.7174108013,3.54370941644,0.0,41.9242800987,36.8599292233,31.0596304177,20.5549875134,9.34,1.16464290432
 01/02  20:00:00,251.622542969,18.7174108013,3.23398607935,0.0,41.9242800987,36.8599292233,41.856641462,32.496641462,9.34,0.02
 01/02  21:00:00,222.064547955,18.7174108013,2.45393532998,0.0,34.9369000822,32.3179380704,55.5248362885,46.1876842415,8.1725,1.16465204698
 01/02  22:00:00,154.736435253,18.7174108013,0.803536372808,0.0,13.9747600329,18.6919646116,39.3494009456,33.5149160184,4.67,1.1644849272
 01/02  23:00:00,104.408504264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,136.635764264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,109.742716143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922827447,0.0,2.335,1.16422827447
 01/03  02:00:00,100.390258243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,97.8270881791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,95.7534237994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,115.755877017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920341432,0.0,2.335,1.16420341432
 01/03  06:00:00,114.40365437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  07:00:00,156.478776255,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,164.163607986,159.473607986,4.67,0.02
 01/03  08:00:00,146.152974565,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,196.840982818,191.006578306,4.67,1.16440451244
 01/03  09:00:00,213.843948571,18.7174108013,0.287306043765,0.0,34.9369000822,32.3179380704,150.460052491,142.267552491,8.1725,0.02
 01/03  10:00:00,247.870961312,18.7174108013,1.57022713159,0.0,62.886420148,41.4019203762,92.3528695591,80.6808211304,10.5075,1.1645484287
 01/03  11:00:00,241.908295099,18.7174108013,2.51042002774,0.0,62.886420148,41.4019203762,58.79772411,48.27022411,10.5075,0.02
 01/03  12:00:00,276.002308295,18.7174108013,3.76293575159,0.0,62.886420148,41.4019203762,22.5619437036,10.8895372419,10.5075,1.16490646162
 01/03  13:00:00,262.776532828,18.7174108013,4.54782877731,0.0,62.886420148,41.4019203762,11.6723738327,0.0,10.5075,1.16487383267
 01/03  14:00:00,260.908123661,18.7174108013,5.03460696712,0.0,62.886420148,41.4019203762,11.6725191587,0.0,10.5075,1.16501915868
 01/03  15:00:00,258.241543298,18.7174108013,5.52854159182,0.0,62.886420148,41.4019203762,11.6722691283,0.0,10.5075,1.16476912832
 01/03  16:00:00,252.587093317,18.7174108013,5.79359261667,0.0,62.886420148,41.4019203762,11.6721750457,0.0,10.5075,1.16467504567
 01/03  17:00:00,251.802236397,18.7174108013,5.59093997055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/03  18:00:00,256.848920218,18.7174108013,4.95539958609,0.0,62.886420148,41.4019203762,15.5817296134,3.90940633518,10.5075,1.1648232782
 01/03  19:00:00,258.750480959,18.7174108013,3.79750261336,0.0,41.9242800987,36.8599292233,32.7756035649,22.2709007172,9.34,1.16470284775
 01/03  20:00:00,239.004915712,18.7174108013,3.60277307268,0.0,41.9242800987,36.8599292233,40.7440832484,30.2394982167,9.34,1.16458503169
 01/03  21:00:00,208.019542445,18.7174108013,2.86560044996,0.0,34.9369000822,32.3179380704,49.1322560901,40.9397560901,8.1725,0.02
 01/03  22:00:00,143.262704351,18.7174108013,1.1310749141,0.0,13.9747600329,18.6919646116,34.154255093,28.3198222523,4.67,1.16443284072
 01/03  23:00:00,97.7556162007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,130.362948584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,103.113853235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922669386,0.0,2.335,1.16422669386
 01/04  02:00:00,94.3250933893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,94.0652896215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,92.7347543002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,98.754985091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920197372,0.0,2.335,1.16420197372
 01/04  06:00:00,98.4726822363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,141.503328026,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,145.044776679,140.354776679,4.67,0.02
 01/04  08:00:00,138.622712001,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,179.426893687,173.592519832,4.67,1.16437385548
 01/04  09:00:00,212.127187724,18.7174108013,0.189337088374,0.0,34.9369000822,32.3179380704,158.500039519,150.307539519,8.1725,0.02
 01/04  10:00:00,238.285101108,18.7174108013,1.07283791243,0.0,62.886420148,41.4019203762,121.1249743,109.452864587,10.5075,1.16460971333
 01/04  11:00:00,229.889119361,18.7174108013,1.69728968614,0.0,62.886420148,41.4019203762,92.1357782482,81.6082782482,10.5075,0.02
 01/04  12:00:00,261.580294502,18.7174108013,2.46812663549,0.0,62.886420148,41.4019203762,69.1395630636,57.4670953669,10.5075,1.16496769667
 01/04  13:00:00,247.108166587,18.7174108013,3.2585119425,0.0,62.886420148,41.4019203762,47.2533531683,35.5809179505,10.5075,1.16493521789
 01/04  14:00:00,246.598162942,18.7174108013,3.8245216841,0.0,62.886420148,41.4019203762,33.2796498468,21.6072807053,10.5075,1.16486914147
 01/04  15:00:00,241.778023394,18.7174108013,4.14861899327,0.0,62.886420148,41.4019203762,28.7068084448,17.0344769553,10.5075,1.16483148954
 01/04  16:00:00,237.476800589,18.7174108013,4.46875067399,0.0,62.886420148,41.4019203762,24.4571996141,12.7849618184,10.5075,1.16473779567
 01/04  17:00:00,236.759252336,18.7174108013,4.42258849871,0.0,62.886420148,41.4019203762,31.7555002258,20.0833013122,10.5075,1.16469891357
 01/04  18:00:00,238.696118889,18.7174108013,3.79745112679,0.0,62.886420148,41.4019203762,58.895593647,48.368093647,10.5075,0.02
 01/04  19:00:00,237.924277244,18.7174108013,2.47922250717,0.0,41.9242800987,36.8599292233,90.9942048488,80.4894385168,9.34,1.16476633205
 01/04  20:00:00,219.393568071,18.7174108013,1.86441581559,0.0,41.9242800987,36.8599292233,112.880318536,102.375669681,9.34,1.16464885527
 01/04  21:00:00,192.140126858,18.7174108013,1.03465843626,0.0,34.9369000822,32.3179380704,134.849946347,126.657446347,8.1725,0.02
 01/04  22:00:00,132.561059502,18.7174108013,0.0315932891258,0.0,13.9747600329,18.6919646116,116.685905846,110.85140879,4.67,1.16449705674
 01/04  23:00:00,83.4549253844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  24:00:00,118.071784708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,89.5014061005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922849179,0.0,2.335,1.16422849179
 01/05  02:00:00,81.6007957446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  03:00:00,81.1224766263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,80.6399537939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920394026,0.0,2.335,1.16420394026
 01/05  05:00:00,87.0466293145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,86.5126002483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,129.549220566,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,265.356427823,260.666427823,4.67,0.02
 01/05  08:00:00,126.225772332,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,270.800938163,264.966591674,4.67,1.16434648918
 01/05  09:00:00,203.396587444,18.7174108013,0.0559568261585,0.0,34.9369000822,32.3179380704,216.689393553,208.496893553,8.1725,0.02
 01/05  10:00:00,229.937705292,18.7174108013,0.468442953933,0.0,62.886420148,41.4019203762,158.717498216,147.04546057,10.5075,1.16453764566
 01/05  11:00:00,223.550356718,18.7174108013,1.14069831382,0.0,62.886420148,41.4019203762,117.794623929,106.122481404,10.5075,1.1646425251
 01/05  12:00:00,257.976026872,18.7174108013,2.12123825707,0.0,62.886420148,41.4019203762,77.9724713595,67.4449713595,10.5075,0.02
 01/05  13:00:00,242.490592369,18.7174108013,2.98995131917,0.0,62.886420148,41.4019203762,54.8021536609,43.1296533336,10.5075,1.16500032735
 01/05  14:00:00,239.420566162,18.7174108013,3.57153857246,0.0,62.886420148,41.4019203762,42.5751212704,30.9026866894,10.5075,1.16493458096
 01/05  15:00:00,235.976280844,18.7174108013,4.19913183616,0.0,62.886420148,41.4019203762,30.1402266823,18.4678292503,10.5075,1.16489743199
 01/05  16:00:00,233.025648459,18.7174108013,4.74956781428,0.0,62.886420148,41.4019203762,20.1875931987,8.51528925063,10.5075,1.16480394806
 01/05  17:00:00,232.201558871,18.7174108013,4.7636455818,0.0,62.886420148,41.4019203762,26.6455859212,14.9733206077,10.5075,1.16476531347
 01/05  18:00:00,235.065479534,18.7174108013,4.10318517993,0.0,62.886420148,41.4019203762,50.1313295024,39.6038295024,10.5075,0.02
 01/05  19:00:00,237.323736626,18.7174108013,2.7318075878,0.0,41.9242800987,36.8599292233,79.2627501594,68.7580797021,9.34,1.16467045732
 01/05  20:00:00,220.769997797,18.7174108013,1.79275993532,0.0,41.9242800987,36.8599292233,107.783146553,97.2785722606,9.34,1.16457429265
 01/05  21:00:00,197.100877497,18.7174108013,1.05391860242,0.0,34.9369000822,32.3179380704,122.905047574,114.712547574,8.1725,0.02
 01/05  22:00:00,140.600569014,18.7174108013,0.169737936337,0.0,13.9747600329,18.6919646116,93.8772365207,88.0427845716,4.67,1.16445194911
 01/05  23:00:00,93.4554581632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,127.076941199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,99.8969811839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923401028,0.0,2.335,1.16423401028
 01/06  02:00:00,90.9215278286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,90.3734342482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,90.1725207483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920965077,0.0,2.335,1.16420965077
 01/06  05:00:00,112.061594123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,112.146745876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,157.046457486,18.7174108013,0.0202936014721,0.0,13.9747600329,18.6919646116,177.179612752,172.489612752,4.67,0.02
 01/06  08:00:00,151.804138691,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,179.955171985,174.12084923,4.67,1.16432275485
 01/06  09:00:00,226.063639391,18.7174108013,0.465030968807,0.0,34.9369000822,32.3179380704,125.048999535,116.856499535,8.1725,0.02
 01/06  10:00:00,263.758365219,18.7174108013,1.82253929314,0.0,62.886420148,41.4019203762,69.9784840556,58.3063783317,10.5075,1.16460572391
 01/06  11:00:00,260.925550643,18.7174108013,2.51908911204,0.0,62.886420148,41.4019203762,46.0315863368,34.3593755661,10.5075,1.16471077066
 01/06  12:00:00,290.044855585,18.7174108013,3.41332665058,0.0,62.886420148,41.4019203762,15.1365578885,4.60905788848,10.5075,0.02
 01/06  13:00:00,278.517800689,18.7174108013,4.32590713234,0.0,62.886420148,41.4019203762,11.6725687234,0.0,10.5075,1.16506872338
 01/06  14:00:00,276.578973816,18.7174108013,5.20604108493,0.0,62.886420148,41.4019203762,11.672503097,0.0,10.5075,1.165003097
 01/06  15:00:00,270.881549129,18.7174108013,5.79303391884,0.0,62.886420148,41.4019203762,11.6722829466,0.0,10.5075,1.16478294663
 01/06  16:00:00,263.156652733,18.7174108013,5.54204985126,0.0,62.886420148,41.4019203762,11.6722028901,0.0,10.5075,1.16470289013
 01/06  17:00:00,263.392280941,18.7174108013,5.07252042508,0.0,62.886420148,41.4019203762,11.6723351275,0.0,10.5075,1.16483512751
 01/06  18:00:00,267.413659281,18.7174108013,4.55822441556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/06  19:00:00,265.387611447,18.7174108013,3.47367593686,0.0,41.9242800987,36.8599292233,24.0052469676,13.5005063694,9.34,1.16474059818
 01/06  20:00:00,242.510913469,18.7174108013,2.86941076631,0.0,41.9242800987,36.8599292233,44.9070213592,34.4023765679,9.34,1.16464479129
 01/06  21:00:00,211.917346117,18.7174108013,2.08076244511,0.0,34.9369000822,32.3179380704,59.4040412048,51.2115412048,8.1725,0.02
 01/06  22:00:00,149.497652195,18.7174108013,0.765576934696,0.0,13.9747600329,18.6919646116,37.8650303669,32.0305075335,4.67,1.1645228334
 01/06  23:00:00,105.734398805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,137.167647018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928961419,0.0,2.335,1.16428961419
 01/07  01:00:00,106.305566451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,96.7081727464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,94.8668014229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555011194,0.0,1.75125,1.16430011194
 01/07  04:00:00,93.5931224321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,99.0688588198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,97.5248736516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  07:00:00,127.242313712,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,172.635907463,167.969120009,3.5025,1.16428745451
 01/07  08:00:00,124.483215627,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,196.396546882,192.874046882,3.5025,0.02
 01/07  09:00:00,188.364831586,18.7174108013,0.0730554708989,0.0,20.9621400493,23.2339557645,152.201989427,145.199975824,5.8375,1.16451360341
 01/07  10:00:00,213.587318258,18.7174108013,0.924550558981,0.0,41.9242800987,36.8599292233,98.3581236225,88.9981236225,9.34,0.02
 01/07  11:00:00,245.200493924,18.7174108013,2.49901572475,0.0,62.886420148,41.4019203762,51.2466938122,39.5744498261,10.5075,1.16474398612
 01/07  12:00:00,282.697586052,18.7174108013,3.61251930492,0.0,62.886420148,41.4019203762,15.0608116832,3.38843101124,10.5075,1.16488067194
 01/07  13:00:00,272.580833072,18.7174108013,4.41916268915,0.0,62.886420148,41.4019203762,11.672343822,0.0,10.5075,1.16484382202
 01/07  14:00:00,271.335638035,18.7174108013,5.10627796377,0.0,62.886420148,41.4019203762,11.672490502,0.0,10.5075,1.16499050197
 01/07  15:00:00,268.711336576,18.7174108013,5.62352574094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/07  16:00:00,266.140778719,18.7174108013,6.10199212722,0.0,62.886420148,41.4019203762,11.6723391659,0.0,10.5075,1.16483916585
 01/07  17:00:00,265.627979725,18.7174108013,6.19583078055,0.0,62.886420148,41.4019203762,11.6723012775,0.0,10.5075,1.16480127749
 01/07  18:00:00,265.57864291,18.7174108013,5.21507297695,0.0,62.886420148,41.4019203762,11.6722475258,0.0,10.5075,1.16474752582
 01/07  19:00:00,245.952144401,18.7174108013,3.03334867462,0.0,34.9369000822,32.3179380704,32.5967725578,24.4042725578,8.1725,0.02
 01/07  20:00:00,199.28364884,18.7174108013,1.39615889704,0.0,20.9621400493,23.2339557645,59.0756417971,52.0734334719,5.8375,1.16470832525
 01/07  21:00:00,184.770906307,18.7174108013,0.972437984944,0.0,20.9621400493,23.2339557645,83.9442500993,76.9422134069,5.8375,1.16453669237
 01/07  22:00:00,138.513574203,18.7174108013,0.34602710329,0.0,6.98738001645,14.1499734587,54.2027305705,50.6802305705,3.5025,0.02
 01/07  23:00:00,102.321258279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566166163,0.0,1.75125,1.16441166163
 01/07  24:00:00,132.448245826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,104.939624959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,96.0968428884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547412749,0.0,1.75125,1.16422412749
 01/08  03:00:00,94.4940917748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,93.9321281987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,100.054802357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  06:00:00,98.5739009112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550461091,0.0,1.75125,1.16425461091
 01/08  07:00:00,129.178782248,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,163.915601368,160.393101368,3.5025,0.02
 01/08  08:00:00,130.784725746,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,171.269894792,167.747394792,3.5025,0.02
 01/08  09:00:00,173.329923785,18.7174108013,0.0575336720264,0.0,6.98738001645,14.1499734587,113.924986535,109.258155962,3.5025,1.16433057316
 01/08  10:00:00,163.200712198,18.7174108013,0.212620393492,0.0,6.98738001645,14.1499734587,59.3371199327,55.8146199327,3.5025,0.02
 01/08  11:00:00,205.759840674,18.7174108013,1.82127482591,0.0,27.9495200658,27.7759469175,15.8275896698,7.65802420822,7.005,1.16456546163
 01/08  12:00:00,232.729800146,18.7174108013,2.94522138842,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 01/08  13:00:00,246.348537625,18.7174108013,4.98375782548,0.0,41.9242800987,36.8599292233,10.5046908324,0.0,9.34,1.16469083235
 01/08  14:00:00,243.798804245,18.7174108013,5.74412296528,0.0,41.9242800987,36.8599292233,10.5046580929,0.0,9.34,1.16465809287
 01/08  15:00:00,241.23152785,18.7174108013,6.41028986492,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/08  16:00:00,240.773043808,18.7174108013,6.8262036423,0.0,41.9242800987,36.8599292233,10.5045869985,0.0,9.34,1.16458699851
 01/08  17:00:00,242.7155308,18.7174108013,6.8580562554,0.0,41.9242800987,36.8599292233,10.5045832891,0.0,9.34,1.16458328914
 01/08  18:00:00,216.51251482,18.7174108013,4.42492037391,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 01/08  19:00:00,220.453979242,18.7174108013,1.88949444415,0.0,13.9747600329,18.6919646116,16.0526298015,10.2181829931,4.67,1.16444680839
 01/08  20:00:00,201.526185018,18.7174108013,1.20779454173,0.0,13.9747600329,18.6919646116,41.2546616743,36.5646616743,4.67,0.02
 01/08  21:00:00,188.605844983,18.7174108013,1.07314629194,0.0,13.9747600329,18.6919646116,50.8003626428,44.9659458925,4.67,1.16441675031
 01/08  22:00:00,167.251412429,18.7174108013,1.01552737569,0.0,13.9747600329,18.6919646116,17.5773502145,12.8873502145,4.67,0.02
 01/08  23:00:00,113.913525087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,143.491581635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550435554,0.0,1.75125,1.16425435554
 01/09  01:00:00,120.293464763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,110.72310719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,108.266578638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992290118,0.0,2.335,1.1642290118
 01/09  04:00:00,106.794752951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,113.597562366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  06:00:00,113.634187135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,162.724418134,18.7174108013,0.503639962611,0.0,13.9747600329,18.6919646116,53.680592903,47.8463588531,4.67,1.16423404983
 01/09  08:00:00,171.247398019,18.7174108013,0.577834558246,0.0,13.9747600329,18.6919646116,74.7228710739,70.0328710739,4.67,0.02
 01/09  09:00:00,243.823527926,18.7174108013,1.2518599471,0.0,34.9369000822,32.3179380704,74.71492713,65.3780056596,8.1725,1.16442147042
 01/09  10:00:00,268.164676693,18.7174108013,2.41721434161,0.0,62.886420148,41.4019203762,58.1805729826,47.6530729826,10.5075,0.02
 01/09  11:00:00,259.72694006,18.7174108013,2.9653328508,0.0,62.886420148,41.4019203762,37.3469274925,25.6746812034,10.5075,1.16474628911
 01/09  12:00:00,281.242903851,18.7174108013,3.50356671101,0.0,62.886420148,41.4019203762,19.686103431,8.01361208707,10.5075,1.16499134395
 01/09  13:00:00,262.810841006,18.7174108013,3.99500132124,0.0,62.886420148,41.4019203762,12.4166073508,0.744107736405,10.5075,1.16499961444
 01/09  14:00:00,260.037979429,18.7174108013,4.53812728667,0.0,62.886420148,41.4019203762,11.672426881,0.0,10.5075,1.16492688099
 01/09  15:00:00,253.122974218,18.7174108013,5.00566030787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/09  16:00:00,246.14814309,18.7174108013,5.24908687345,0.0,62.886420148,41.4019203762,11.672231253,0.0,10.5075,1.16473125295
 01/09  17:00:00,241.684870665,18.7174108013,5.09592092093,0.0,62.886420148,41.4019203762,13.7115982355,2.03940994617,10.5075,1.16468828936
 01/09  18:00:00,242.974829419,18.7174108013,4.41644427473,0.0,62.886420148,41.4019203762,37.7587350653,26.0863978352,10.5075,1.16483723013
 01/09  19:00:00,241.931077345,18.7174108013,3.03615289836,0.0,41.9242800987,36.8599292233,63.5829864194,54.2229864194,9.34,0.02
 01/09  20:00:00,224.26947629,18.7174108013,2.40505312167,0.0,41.9242800987,36.8599292233,86.3159817174,75.8114190194,9.34,1.16456269809
 01/09  21:00:00,197.104678045,18.7174108013,1.43124218643,0.0,34.9369000822,32.3179380704,102.414079821,93.0769620607,8.1725,1.1646177606
 01/09  22:00:00,136.906372452,18.7174108013,0.343546929422,0.0,13.9747600329,18.6919646116,80.8244074396,76.1344074396,4.67,0.02
 01/09  23:00:00,87.3701473012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,120.846307319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927382717,0.0,2.335,1.16427382717
 01/10  01:00:00,92.0691183898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,83.8895116872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,83.1613076624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924351746,0.0,2.335,1.16424351746
 01/10  04:00:00,82.2349275858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,104.094467186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,103.761082597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,147.033325957,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,225.605658566,219.7714198,4.67,1.16423876571
 01/10  08:00:00,137.147757107,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,231.89566863,227.20566863,4.67,0.02
 01/10  09:00:00,205.373291261,18.7174108013,0.0931601085345,0.0,34.9369000822,32.3179380704,189.955741705,180.618740139,8.1725,1.16450156615
 01/10  10:00:00,235.293919893,18.7174108013,0.691342785237,0.0,62.886420148,41.4019203762,133.340443801,122.812943801,10.5075,0.02
 01/10  11:00:00,233.292977221,18.7174108013,1.42427106953,0.0,62.886420148,41.4019203762,92.1765026257,80.5043366058,10.5075,1.16466601989
 01/10  12:00:00,269.804499772,18.7174108013,2.48513871215,0.0,62.886420148,41.4019203762,52.7522339541,41.0798644589,10.5075,1.16486949519
 01/10  13:00:00,260.683559235,18.7174108013,3.42534983197,0.0,62.886420148,41.4019203762,24.0767278006,12.4041478114,10.5075,1.16507998913
 01/10  14:00:00,264.569906017,18.7174108013,4.21178233335,0.0,62.886420148,41.4019203762,11.6725072636,0.0,10.5075,1.16500726359
 01/10  15:00:00,263.956088866,18.7174108013,4.74756647069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/10  16:00:00,258.08538194,18.7174108013,4.95348694226,0.0,62.886420148,41.4019203762,11.6723120797,0.0,10.5075,1.16481207974
 01/10  17:00:00,256.88413673,18.7174108013,5.00733101812,0.0,62.886420148,41.4019203762,11.6722692025,0.0,10.5075,1.16476920254
 01/10  18:00:00,261.171207257,18.7174108013,4.6037470942,0.0,62.886420148,41.4019203762,14.5325541977,2.86031182468,10.5075,1.16474237303
 01/10  19:00:00,260.047755707,18.7174108013,3.22244021094,0.0,41.9242800987,36.8599292233,38.2330021346,28.8730021346,9.34,0.02
 01/10  20:00:00,240.865078006,18.7174108013,3.0375359141,0.0,41.9242800987,36.8599292233,47.2924566875,36.7878123574,9.34,1.16464433011
 01/10  21:00:00,215.023461104,18.7174108013,2.59226512641,0.0,34.9369000822,32.3179380704,47.5958132244,38.2587530947,8.1725,1.16456012974
 01/10  22:00:00,151.134940964,18.7174108013,1.12354808381,0.0,13.9747600329,18.6919646116,21.3877955568,16.6977955568,4.67,0.02
 01/10  23:00:00,106.665057341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934177161,0.0,2.335,1.16434177161
 01/10  24:00:00,139.118417596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,112.50894225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,101.588275366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,102.93283596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926034839,0.0,2.335,1.16426034839
 01/11  04:00:00,103.506257546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,110.483400573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,107.706835219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920833382,0.0,2.335,1.16420833382
 01/11  07:00:00,150.183790139,18.7174108013,0.0742734383581,0.0,13.9747600329,18.6919646116,92.4048977016,87.7148977016,4.67,0.02
 01/11  08:00:00,154.058586537,18.7174108013,0.190423874647,0.0,13.9747600329,18.6919646116,109.085357903,104.395357903,4.67,0.02
 01/11  09:00:00,233.287350356,18.7174108013,1.08134548285,0.0,34.9369000822,32.3179380704,89.0392072649,79.7022365612,8.1725,1.16447070364
 01/11  10:00:00,269.882394721,18.7174108013,3.03483663893,0.0,62.886420148,41.4019203762,42.9813742468,32.4538742468,10.5075,0.02
 01/11  11:00:00,263.935509399,18.7174108013,3.64896557555,0.0,62.886420148,41.4019203762,20.5951735769,8.92292547499,10.5075,1.16474810187
 01/11  12:00:00,288.061091019,18.7174108013,3.93041370036,0.0,62.886420148,41.4019203762,12.0651212825,0.392669868941,10.5075,1.1649514136
 01/11  13:00:00,277.685097491,18.7174108013,4.64004962623,0.0,62.886420148,41.4019203762,11.6724470383,0.0,10.5075,1.1649470383
 01/11  14:00:00,278.518743696,18.7174108013,5.40449778492,0.0,62.886420148,41.4019203762,11.6723772909,0.0,10.5075,1.16487729086
 01/11  15:00:00,272.578960643,18.7174108013,5.91439294302,0.0,62.886420148,41.4019203762,11.6722829842,0.0,10.5075,1.16478298425
 01/11  16:00:00,267.52609181,18.7174108013,6.3475197462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/11  17:00:00,265.737059048,18.7174108013,6.22217325664,0.0,62.886420148,41.4019203762,11.6723521771,0.0,10.5075,1.16485217708
 01/11  18:00:00,267.480711391,18.7174108013,5.16358743311,0.0,62.886420148,41.4019203762,11.672325398,0.0,10.5075,1.16482539798
 01/11  19:00:00,265.399760855,18.7174108013,3.60715053253,0.0,41.9242800987,36.8599292233,23.8092577994,13.3045777515,9.34,1.16468004796
 01/11  20:00:00,250.347793043,18.7174108013,2.97237848486,0.0,41.9242800987,36.8599292233,41.9681434011,32.6081434011,9.34,0.02
 01/11  21:00:00,222.79820115,18.7174108013,2.21480435934,0.0,34.9369000822,32.3179380704,52.4292609059,43.0921172537,8.1725,1.16464365219
 01/11  22:00:00,161.291141911,18.7174108013,0.954338263605,0.0,13.9747600329,18.6919646116,21.965336568,17.275336568,4.67,0.02
 01/11  23:00:00,112.446470416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933914368,0.0,2.335,1.16433914368
 01/11  24:00:00,142.744612835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,114.658381452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,104.842752153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921388925,0.0,2.335,1.16421388925
 01/12  03:00:00,102.742281149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,101.399523292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,106.627311445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,104.712827853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922958603,0.0,2.335,1.16422958603
 01/12  07:00:00,146.697987368,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,125.0169661,120.3269661,4.67,0.02
 01/12  08:00:00,147.695935626,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,143.592633845,138.902633845,4.67,0.02
 01/12  09:00:00,232.335496696,18.7174108013,0.930382307021,0.0,34.9369000822,32.3179380704,86.7861583526,77.4491597775,8.1725,1.16449857513
 01/12  10:00:00,275.655300104,18.7174108013,3.3678364657,0.0,62.886420148,41.4019203762,21.3956411878,10.8681411878,10.5075,0.02
 01/12  11:00:00,273.438622558,18.7174108013,4.40410376306,0.0,62.886420148,41.4019203762,11.6721712735,0.0,10.5075,1.16467127352
 01/12  12:00:00,298.994798624,18.7174108013,5.39553926827,0.0,62.886420148,41.4019203762,11.6723328958,0.0,10.5075,1.16483289583
 01/12  13:00:00,291.227245713,18.7174108013,6.52451030254,0.0,62.886420148,41.4019203762,11.6725306693,0.0,10.5075,1.16503066931
 01/12  14:00:00,293.050893397,18.7174108013,7.9810095196,0.0,62.886420148,41.4019203762,11.6724610393,0.0,10.5075,1.16496103926
 01/12  15:00:00,284.918755558,18.7174108013,8.64817769671,0.0,62.886420148,41.4019203762,11.6723670586,0.0,10.5075,1.16486705863
 01/12  16:00:00,278.774838698,18.7174108013,8.88480620112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/12  17:00:00,278.915533846,18.7174108013,9.4063180699,0.0,62.886420148,41.4019203762,11.6722629189,0.0,10.5075,1.16476291892
 01/12  18:00:00,276.376211381,18.7174108013,8.58578728638,0.0,62.886420148,41.4019203762,11.6722337595,0.0,10.5075,1.16473375949
 01/12  19:00:00,279.301017793,18.7174108013,6.6209604274,0.0,41.9242800987,36.8599292233,10.5047646822,0.0,9.34,1.16476468222
 01/12  20:00:00,270.988432767,18.7174108013,5.79032802015,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/12  21:00:00,243.132244775,18.7174108013,4.36402223214,0.0,34.9369000822,32.3179380704,10.1883511486,0.851262086976,8.1725,1.1645890616
 01/12  22:00:00,173.173645922,18.7174108013,2.58122651962,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/12  23:00:00,121.14725412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930994921,0.0,2.335,1.16430994921
 01/12  24:00:00,147.689946361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,120.730603195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,108.425572437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923401682,0.0,2.335,1.16423401682
 01/13  03:00:00,105.379406882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,102.900033954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,123.63926676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  06:00:00,122.205084613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918995851,0.0,2.335,1.16418995851
 01/13  07:00:00,164.076294795,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,115.932193608,111.242193608,4.67,0.02
 01/13  08:00:00,154.567841338,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,144.363203879,139.673203879,4.67,0.02
 01/13  09:00:00,219.270075788,18.7174108013,0.65277554458,0.0,34.9369000822,32.3179380704,124.138412498,114.801626621,8.1725,1.16428587696
 01/13  10:00:00,249.463388952,18.7174108013,1.78821900428,0.0,62.886420148,41.4019203762,85.1051220146,74.5776220146,10.5075,0.02
 01/13  11:00:00,243.349341088,18.7174108013,2.4459802587,0.0,62.886420148,41.4019203762,62.5100577256,50.83780167,10.5075,1.16475605564
 01/13  12:00:00,277.112657673,18.7174108013,3.46297927526,0.0,62.886420148,41.4019203762,27.6947114561,16.0222940909,10.5075,1.16491736519
 01/13  13:00:00,266.066594742,18.7174108013,4.35020464127,0.0,62.886420148,41.4019203762,11.6724002382,0.0,10.5075,1.16490023821
 01/13  14:00:00,268.388221731,18.7174108013,5.46803447234,0.0,62.886420148,41.4019203762,11.6725458016,0.0,10.5075,1.16504580155
 01/13  15:00:00,266.669256625,18.7174108013,6.2989954942,0.0,62.886420148,41.4019203762,11.6722681913,0.0,10.5075,1.16476819131
 01/13  16:00:00,263.293309505,18.7174108013,6.47160419851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/13  17:00:00,264.347089848,18.7174108013,6.23686026369,0.0,62.886420148,41.4019203762,11.672348163,0.0,10.5075,1.16484816302
 01/13  18:00:00,263.434330108,18.7174108013,5.38604399832,0.0,62.886420148,41.4019203762,11.6723190292,0.0,10.5075,1.1648190292
 01/13  19:00:00,268.13049613,18.7174108013,4.15932349107,0.0,41.9242800987,36.8599292233,16.7977451618,6.29305799117,9.34,1.16468717063
 01/13  20:00:00,246.147933728,18.7174108013,3.49604468014,0.0,41.9242800987,36.8599292233,34.6319036478,25.2719036478,9.34,0.02
 01/13  21:00:00,217.728368204,18.7174108013,2.57356831188,0.0,34.9369000822,32.3179380704,48.719460611,39.3824252362,8.1725,1.16453537481
 01/13  22:00:00,156.512005407,18.7174108013,1.17554926467,0.0,13.9747600329,18.6919646116,19.3592497797,14.6692497797,4.67,0.02
 01/13  23:00:00,112.498127346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937286787,0.0,2.335,1.16437286787
 01/13  24:00:00,143.537783932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,116.008131003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.53916637907,0.0,1.75125,0.787916379065
 01/14  02:00:00,104.586303336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.14741817199,0.0,1.75125,0.396168171988
 01/14  03:00:00,103.349814359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,100.837248299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,105.412715427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548768167,0.0,1.75125,1.16423768167
 01/14  06:00:00,104.111258305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,135.625436511,18.7174108013,0.00161565951989,0.0,6.98738001645,14.1499734587,113.420719141,109.898219141,3.5025,0.02
 01/14  08:00:00,139.421712827,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,131.802171139,127.135220744,3.5025,1.16445039495
 01/14  09:00:00,204.346285705,18.7174108013,0.248187211748,0.0,20.9621400493,23.2339557645,110.274321896,104.416821896,5.8375,0.02
 01/14  10:00:00,231.503614433,18.7174108013,1.22591422265,0.0,41.9242800987,36.8599292233,84.7001680055,74.1956325079,9.34,1.16453549764
 01/14  11:00:00,259.052246477,18.7174108013,2.41638480215,0.0,62.886420148,41.4019203762,55.7505242467,44.0783268791,10.5075,1.16469736765
 01/14  12:00:00,294.669102445,18.7174108013,3.93936831617,0.0,62.886420148,41.4019203762,13.4059768602,2.87847686023,10.5075,0.02
 01/14  13:00:00,289.781562903,18.7174108013,5.29890335114,0.0,62.886420148,41.4019203762,11.6724710947,0.0,10.5075,1.16497109475
 01/14  14:00:00,292.362102723,18.7174108013,6.22315691295,0.0,62.886420148,41.4019203762,11.6724040505,0.0,10.5075,1.16490405046
 01/14  15:00:00,286.88728616,18.7174108013,7.28250176179,0.0,62.886420148,41.4019203762,11.6723553096,0.0,10.5075,1.16485530957
 01/14  16:00:00,282.485244008,18.7174108013,7.89939732934,0.0,62.886420148,41.4019203762,11.6723292091,0.0,10.5075,1.16482920914
 01/14  17:00:00,280.355126784,18.7174108013,7.93956574203,0.0,62.886420148,41.4019203762,11.6722872128,0.0,10.5075,1.16478721284
 01/14  18:00:00,277.769724455,18.7174108013,6.42431798511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/14  19:00:00,263.439185342,18.7174108013,3.73670065143,0.0,34.9369000822,32.3179380704,9.3372867875,0.0,8.1725,1.1647867875
 01/14  20:00:00,222.195074844,18.7174108013,2.24763115373,0.0,20.9621400493,23.2339557645,15.1113077257,8.10917010977,5.8375,1.16463761593
 01/14  21:00:00,206.413755468,18.7174108013,1.79028013987,0.0,20.9621400493,23.2339557645,26.198557468,20.341057468,5.8375,0.02
 01/14  22:00:00,155.081790879,18.7174108013,0.92274675934,0.0,6.98738001645,14.1499734587,6.50405215629,1.83711389937,3.5025,1.16443825692
 01/14  23:00:00,116.421732886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,146.908101099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560684081,0.0,1.75125,1.16435684081
 01/15  01:00:00,123.700074985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,113.790043189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,112.712590433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,109.834621569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551785627,0.0,1.75125,1.16426785627
 01/15  05:00:00,114.86239984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  06:00:00,113.586213746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,144.873909325,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,81.9483839174,77.2816371934,3.5025,1.16424672399
 01/15  08:00:00,148.000238775,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,112.990353914,109.467853914,3.5025,0.02
 01/15  09:00:00,187.003521851,18.7174108013,0.257375105802,0.0,6.98738001645,14.1499734587,70.7859232012,67.2634232012,3.5025,0.02
 01/15  10:00:00,174.000143015,18.7174108013,0.725676556765,0.0,6.98738001645,14.1499734587,33.5193809871,28.8525024185,3.5025,1.16437856862
 01/15  11:00:00,212.58697682,18.7174108013,2.4099782867,0.0,27.9495200658,27.7759469175,7.41893265196,0.393932651958,7.005,0.02
 01/15  12:00:00,239.675575176,18.7174108013,3.29081066726,0.0,27.9495200658,27.7759469175,8.1696250134,0.0,7.005,1.1646250134
 01/15  13:00:00,258.931626987,18.7174108013,5.13194201657,0.0,41.9242800987,36.8599292233,10.5046258047,0.0,9.34,1.16462580465
 01/15  14:00:00,260.992872865,18.7174108013,6.39114593682,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/15  15:00:00,258.547168803,18.7174108013,8.34193530074,0.0,41.9242800987,36.8599292233,10.5045596751,0.0,9.34,1.1645596751
 01/15  16:00:00,253.172738866,18.7174108013,8.76207382663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/15  17:00:00,251.989490431,18.7174108013,8.88682800531,0.0,41.9242800987,36.8599292233,10.504692109,0.0,9.34,1.16469210901
 01/15  18:00:00,221.601777119,18.7174108013,6.28039263012,0.0,27.9495200658,27.7759469175,8.1696168383,0.0,7.005,1.1646168383
 01/15  19:00:00,225.038772672,18.7174108013,2.72035063909,0.0,13.9747600329,18.6919646116,10.6573306934,5.96733069341,4.67,0.02
 01/15  20:00:00,209.606672967,18.7174108013,1.97660598885,0.0,13.9747600329,18.6919646116,23.3866225773,17.552143534,4.67,1.16447904337
 01/15  21:00:00,197.791136428,18.7174108013,1.82199186971,0.0,13.9747600329,18.6919646116,25.6976154502,21.0076154502,4.67,0.02
 01/15  22:00:00,172.466147868,18.7174108013,1.45211842352,0.0,13.9747600329,18.6919646116,9.2423613804,3.40796961178,4.67,1.16439176863
 01/15  23:00:00,119.353626068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,149.239006223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,124.675936652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550630509,0.0,1.75125,1.16425630509
 01/16  02:00:00,114.80102452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,113.95209823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,112.016046101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548007095,0.0,1.75125,1.16423007095
 01/16  05:00:00,117.855164871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,116.158351804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,146.029243116,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,74.5341430679,71.0116430679,3.5025,0.02
 01/16  08:00:00,149.635243893,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,105.898039126,101.23127877,3.5025,1.16426035645
 01/16  09:00:00,188.308330758,18.7174108013,0.376047632817,0.0,6.98738001645,14.1499734587,72.3398455093,68.8173455093,3.5025,0.02
 01/16  10:00:00,177.228483963,18.7174108013,1.01219962199,0.0,6.98738001645,14.1499734587,29.2749672829,24.6081515976,3.5025,1.1643156853
 01/16  11:00:00,216.828893446,18.7174108013,2.94942157955,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 01/16  12:00:00,242.333944135,18.7174108013,3.94271738107,0.0,27.9495200658,27.7759469175,8.16951795013,0.0,7.005,1.16451795013
 01/16  13:00:00,264.645365435,18.7174108013,6.57640668019,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/16  14:00:00,267.022966653,18.7174108013,8.22304347732,0.0,41.9242800987,36.8599292233,10.5046796398,0.0,9.34,1.16467963975
 01/16  15:00:00,261.543909409,18.7174108013,9.45090348399,0.0,41.9242800987,36.8599292233,10.5046029129,0.0,9.34,1.1646029129
 01/16  16:00:00,256.307400485,18.7174108013,9.81010317843,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/16  17:00:00,253.758436892,18.7174108013,9.52267116943,0.0,41.9242800987,36.8599292233,10.5046013991,0.0,9.34,1.1646013991
 01/16  18:00:00,221.971711077,18.7174108013,6.4870244147,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 01/16  19:00:00,228.085325794,18.7174108013,3.33069181947,0.0,13.9747600329,18.6919646116,5.92027315583,0.0857430098639,4.67,1.16453014597
 01/16  20:00:00,213.537090052,18.7174108013,2.58157639562,0.0,13.9747600329,18.6919646116,11.6016301532,5.76714446298,4.67,1.16448569024
 01/16  21:00:00,200.946300504,18.7174108013,2.32263028788,0.0,13.9747600329,18.6919646116,17.0212799247,12.3312799247,4.67,0.02
 01/16  22:00:00,177.085586747,18.7174108013,2.51873260922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/16  23:00:00,122.837148482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558132488,0.0,1.75125,1.16433132488
 01/16  24:00:00,152.662923768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,133.824332633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,123.24614809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922556999,0.0,2.335,1.16422556999
 01/17  03:00:00,122.457678399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,122.952397044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,148.671297017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,147.919593432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924401326,0.0,2.335,1.16424401326
 01/17  07:00:00,191.879659972,18.7174108013,1.17998964874,0.0,13.9747600329,18.6919646116,26.8943398285,22.2043398285,4.67,0.02
 01/17  08:00:00,192.402610837,18.7174108013,1.35650035737,0.0,13.9747600329,18.6919646116,42.8190076964,38.1290076964,4.67,0.02
 01/17  09:00:00,261.805595155,18.7174108013,3.81919023932,0.0,34.9369000822,32.3179380704,19.9613516157,10.6243332093,8.1725,1.16451840638
 01/17  10:00:00,295.287607616,18.7174108013,6.28904241132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/17  11:00:00,294.00348874,18.7174108013,7.9942831095,0.0,62.886420148,41.4019203762,11.6722483651,0.0,10.5075,1.16474836506
 01/17  12:00:00,312.188487561,18.7174108013,9.64767670243,0.0,62.886420148,41.4019203762,11.6724100866,0.0,10.5075,1.16491008656
 01/17  13:00:00,306.374354007,18.7174108013,11.2331084859,0.0,62.886420148,41.4019203762,11.6723932809,0.0,10.5075,1.16489328088
