Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  14:00:00,309.449348191,18.7174108013,12.1731002916,0.0,62.886420148,41.4019203762,11.672539201,0.0,10.5075,1.16503920098
 01/17  15:00:00,300.452382924,18.7174108013,12.8718531955,0.0,62.886420148,41.4019203762,11.6722617926,0.0,10.5075,1.16476179259
 01/17  16:00:00,295.427700419,18.7174108013,13.4209073279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/17  17:00:00,292.828440535,18.7174108013,12.9186892553,0.0,62.886420148,41.4019203762,11.6723420713,0.0,10.5075,1.16484207134
 01/17  18:00:00,291.851052188,18.7174108013,11.750134291,0.0,62.886420148,41.4019203762,11.6723132373,0.0,10.5075,1.16481323726
 01/17  19:00:00,290.465500219,18.7174108013,9.05108766282,0.0,41.9242800987,36.8599292233,10.5046816083,0.0,9.34,1.16468160827
 01/17  20:00:00,270.631258788,18.7174108013,8.04177950417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/17  21:00:00,243.046342876,18.7174108013,6.07991684057,0.0,34.9369000822,32.3179380704,9.33716947401,0.0,8.1725,1.16466947401
 01/17  22:00:00,172.003453935,18.7174108013,3.53863767067,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/17  23:00:00,125.992782505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936999724,0.0,2.335,1.16436999724
 01/17  24:00:00,157.026307102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,136.676273596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,126.357615454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992499638,0.0,2.335,1.1642499638
 01/18  03:00:00,125.77885459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,124.529971374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,130.510948122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920866581,0.0,2.335,1.16420866581
 01/18  06:00:00,128.904572701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,172.775551065,18.7174108013,1.41793917786,0.0,13.9747600329,18.6919646116,15.2787020793,10.5887020793,4.67,0.02
 01/18  08:00:00,177.602832469,18.7174108013,1.18426575286,0.0,13.9747600329,18.6919646116,40.1309628735,35.4409628735,4.67,0.02
 01/18  09:00:00,257.569919449,18.7174108013,3.49501160181,0.0,34.9369000822,32.3179380704,15.3266661892,5.98967180515,8.1725,1.16449438404
 01/18  10:00:00,296.4654571,18.7174108013,7.2332149224,0.0,62.886420148,41.4019203762,11.6720705326,0.0,10.5075,1.16457053256
 01/18  11:00:00,296.014259633,18.7174108013,9.4029299966,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/18  12:00:00,315.79395087,18.7174108013,11.2762146947,0.0,62.886420148,41.4019203762,11.6724985863,0.0,10.5075,1.16499858633
 01/18  13:00:00,305.649288542,18.7174108013,11.7335297227,0.0,62.886420148,41.4019203762,11.672481543,0.0,10.5075,1.16498154297
 01/18  14:00:00,311.104878892,18.7174108013,13.5680915301,0.0,62.886420148,41.4019203762,11.6724150577,0.0,10.5075,1.1649150577
 01/18  15:00:00,303.592897617,18.7174108013,15.0529132712,0.0,62.886420148,41.4019203762,11.6723504854,0.0,10.5075,1.16485048539
 01/18  16:00:00,299.463794288,18.7174108013,15.8797602177,0.0,62.886420148,41.4019203762,11.6722455119,0.0,10.5075,1.16474551188
 01/18  17:00:00,298.841956071,18.7174108013,15.9963571118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/18  18:00:00,299.194097207,18.7174108013,14.8714107831,0.0,62.886420148,41.4019203762,11.6722259203,0.0,10.5075,1.16472592034
 01/18  19:00:00,299.587242841,18.7174108013,12.25944959,0.0,41.9242800987,36.8599292233,10.5047705808,0.0,9.34,1.16477058078
 01/18  20:00:00,286.8602938,18.7174108013,10.8543034802,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/18  21:00:00,260.500216098,18.7174108013,9.12418431899,0.0,34.9369000822,32.3179380704,9.33711913755,0.0,8.1725,1.16461913755
 01/18  22:00:00,183.973375199,18.7174108013,6.24414050969,0.0,13.9747600329,18.6919646116,5.83445372618,0.0,4.67,1.16445372618
 01/18  23:00:00,128.335702466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,158.560237718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,139.243933986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919732596,0.0,2.335,1.16419732596
 01/19  02:00:00,129.171648041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,129.336015925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,129.117124268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,137.286860186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923558289,0.0,2.335,1.16423558289
 01/19  06:00:00,135.800627929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,181.806414873,18.7174108013,3.66575451592,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/19  08:00:00,187.59035209,18.7174108013,2.63696115932,0.0,13.9747600329,18.6919646116,13.334938126,7.50056214798,4.67,1.16437597804
 01/19  09:00:00,265.970964576,18.7174108013,5.65543800185,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 01/19  10:00:00,302.220594632,18.7174108013,9.75233448915,0.0,62.886420148,41.4019203762,11.6720227432,0.0,10.5075,1.16452274324
 01/19  11:00:00,300.448404102,18.7174108013,11.3644386144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/19  12:00:00,316.109552422,18.7174108013,12.4657404283,0.0,62.886420148,41.4019203762,11.6723848914,0.0,10.5075,1.16488489138
 01/19  13:00:00,310.247897982,18.7174108013,13.9942760385,0.0,62.886420148,41.4019203762,11.6725701228,0.0,10.5075,1.16507012284
 01/19  14:00:00,319.894609223,18.7174108013,18.3602803238,0.0,62.886420148,41.4019203762,11.6725034604,0.0,10.5075,1.1650034604
 01/19  15:00:00,312.660586495,18.7174108013,19.577542953,0.0,62.886420148,41.4019203762,11.6722552223,0.0,10.5075,1.16475522234
 01/19  16:00:00,303.844204991,18.7174108013,18.8673347595,0.0,62.886420148,41.4019203762,11.6723342853,0.0,10.5075,1.16483428529
 01/19  17:00:00,302.480883646,18.7174108013,18.2029491158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/19  18:00:00,302.647697056,18.7174108013,16.8487656504,0.0,62.886420148,41.4019203762,11.6723145702,0.0,10.5075,1.16481457019
 01/19  19:00:00,303.485841531,18.7174108013,14.1108881574,0.0,41.9242800987,36.8599292233,10.5046962999,0.0,9.34,1.16469629988
 01/19  20:00:00,293.554480555,18.7174108013,13.069368964,0.0,41.9242800987,36.8599292233,10.5045804572,0.0,9.34,1.16458045715
 01/19  21:00:00,268.44634181,18.7174108013,11.658365729,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 01/19  22:00:00,193.965064523,18.7174108013,11.6209330919,0.0,13.9747600329,18.6919646116,5.83442990074,0.0,4.67,1.16442990074
 01/19  23:00:00,133.097580937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,162.34022535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,143.44606071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992241347,0.0,2.335,1.1642241347
 01/20  02:00:00,132.441436166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,131.641146621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,130.72691003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  05:00:00,156.803508089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920003858,0.0,2.335,1.16420003858
 01/20  06:00:00,155.772185987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,202.715509628,18.7174108013,4.30048280585,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/20  08:00:00,201.925712502,18.7174108013,3.55177287643,0.0,13.9747600329,18.6919646116,8.65595846491,2.82158523054,4.67,1.16437323438
 01/20  09:00:00,270.351169036,18.7174108013,7.52331279615,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 01/20  10:00:00,307.74810727,18.7174108013,12.0303560736,0.0,62.886420148,41.4019203762,11.6721116777,0.0,10.5075,1.1646116777
 01/20  11:00:00,306.136886182,18.7174108013,13.431307189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/20  12:00:00,324.754115475,18.7174108013,16.3622099483,0.0,62.886420148,41.4019203762,11.6724730151,0.0,10.5075,1.1649730151
 01/20  13:00:00,311.257576115,18.7174108013,14.6820376435,0.0,62.886420148,41.4019203762,11.6724428658,0.0,10.5075,1.16494286577
 01/20  14:00:00,301.696203689,18.7174108013,11.3504540658,0.0,62.886420148,41.4019203762,11.6723791312,0.0,10.5075,1.16487913119
 01/20  15:00:00,289.315823571,18.7174108013,10.4719126235,0.0,62.886420148,41.4019203762,11.6723435649,0.0,10.5075,1.16484356491
 01/20  16:00:00,283.753570833,18.7174108013,10.5561594321,0.0,62.886420148,41.4019203762,11.6722518306,0.0,10.5075,1.16475183057
 01/20  17:00:00,279.662716107,18.7174108013,9.21431404269,0.0,62.886420148,41.4019203762,11.6722150946,0.0,10.5075,1.16471509456
 01/20  18:00:00,276.976370225,18.7174108013,7.17848754728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/20  19:00:00,277.41630345,18.7174108013,5.01061795412,0.0,41.9242800987,36.8599292233,14.8280218861,4.32323700345,9.34,1.16478488263
 01/20  20:00:00,253.847126957,18.7174108013,4.0378311722,0.0,41.9242800987,36.8599292233,30.9961584548,20.4914893329,9.34,1.16466912194
 01/20  21:00:00,222.335189125,18.7174108013,2.83103521805,0.0,34.9369000822,32.3179380704,43.6323673642,35.4398673642,8.1725,0.02
 01/20  22:00:00,154.958489192,18.7174108013,0.940843504074,0.0,13.9747600329,18.6919646116,27.5805097052,21.7459909093,4.67,1.16451879597
 01/20  23:00:00,108.729992866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,139.117576427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,108.654017221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553944163,0.0,1.75125,1.16428944163
 01/21  02:00:00,96.6389514033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,92.6717651226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,90.2351497002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547823365,0.0,1.75125,1.16422823365
 01/21  05:00:00,95.0880324424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,93.3623715791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,123.105557954,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,188.346379497,183.679601997,3.5025,1.16427749983
 01/21  08:00:00,120.377927474,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,208.993981776,205.471481776,3.5025,0.02
 01/21  09:00:00,182.763845138,18.7174108013,0.0449321811791,0.0,20.9621400493,23.2339557645,181.07936279,174.077348685,5.8375,1.16451410535
 01/21  10:00:00,204.276139722,18.7174108013,0.420856685162,0.0,41.9242800987,36.8599292233,133.710540385,124.350540385,9.34,0.02
 01/21  11:00:00,232.999941709,18.7174108013,1.12414366156,0.0,62.886420148,41.4019203762,99.891381362,88.2190865845,10.5075,1.16479477756
 01/21  12:00:00,267.875870369,18.7174108013,2.13738186624,0.0,62.886420148,41.4019203762,63.4425590877,51.7700945133,10.5075,1.16496457448
 01/21  13:00:00,255.515413812,18.7174108013,2.79027363061,0.0,62.886420148,41.4019203762,43.0111596023,31.3387175341,10.5075,1.16494206819
 01/21  14:00:00,257.132147575,18.7174108013,3.45692210205,0.0,62.886420148,41.4019203762,23.8702171314,12.1978338949,10.5075,1.16488323657
 01/21  15:00:00,256.721695605,18.7174108013,4.00135412531,0.0,62.886420148,41.4019203762,11.5277640165,1.00026401646,10.5075,0.02
 01/21  16:00:00,254.390119404,18.7174108013,4.23855446281,0.0,62.886420148,41.4019203762,11.6722327115,0.0,10.5075,1.16473271145
 01/21  17:00:00,255.227714043,18.7174108013,4.24951073294,0.0,62.886420148,41.4019203762,12.3194692311,0.647096989154,10.5075,1.16487224194
 01/21  18:00:00,259.874541464,18.7174108013,4.15284759086,0.0,62.886420148,41.4019203762,18.9596606377,7.2873436012,10.5075,1.1648170365
 01/21  19:00:00,250.225998893,18.7174108013,2.69743956889,0.0,34.9369000822,32.3179380704,40.7180538553,32.5255538553,8.1725,0.02
 01/21  20:00:00,204.919243704,18.7174108013,1.39441377285,0.0,20.9621400493,23.2339557645,57.0766912577,50.074586119,5.8375,1.16460513873
 01/21  21:00:00,188.929095041,18.7174108013,1.12379620314,0.0,20.9621400493,23.2339557645,69.1056817716,62.1036185339,5.8375,1.16456323768
 01/21  22:00:00,139.447394917,18.7174108013,0.499858184675,0.0,6.98738001645,14.1499734587,39.9883079215,36.4658079215,3.5025,0.02
 01/21  23:00:00,102.824115563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,135.115087514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561085682,0.0,1.75125,1.16436085682
 01/22  01:00:00,108.928384029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,99.3258005165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,98.0254119261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551359293,0.0,1.75125,1.16426359293
 01/22  04:00:00,97.3175877082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,103.826953011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,102.297582628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547132154,0.0,1.75125,1.16422132154
 01/22  07:00:00,132.692211597,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,132.189011697,128.666511697,3.5025,0.02
 01/22  08:00:00,130.792792711,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,164.5973009,161.0748009,3.5025,0.02
 01/22  09:00:00,162.129739831,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,158.465859528,153.799003868,3.5025,1.16435566032
 01/22  10:00:00,135.958830369,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,163.364673549,159.842173549,3.5025,0.02
 01/22  11:00:00,169.518725569,18.7174108013,0.0723949214337,0.0,27.9495200658,27.7759469175,156.659142505,148.489547186,7.005,1.16459531826
 01/22  12:00:00,199.627370162,18.7174108013,0.0,0.0,27.9495200658,27.7759469175,151.375514345,144.350514345,7.005,0.02
 01/22  13:00:00,208.292409921,18.7174108013,0.525579344043,0.0,41.9242800987,36.8599292233,141.639122497,131.134529461,9.34,1.16459303624
 01/22  14:00:00,206.575198759,18.7174108013,0.561596760259,0.0,41.9242800987,36.8599292233,137.689978258,128.329978258,9.34,0.02
 01/22  15:00:00,203.997466702,18.7174108013,0.649056987133,0.0,41.9242800987,36.8599292233,130.854378935,120.349699236,9.34,1.16467969948
 01/22  16:00:00,204.263142572,18.7174108013,0.75950518323,0.0,41.9242800987,36.8599292233,119.909058139,109.404422431,9.34,1.16463570817
 01/22  17:00:00,206.869608696,18.7174108013,0.823230870642,0.0,41.9242800987,36.8599292233,112.816816555,103.456816555,9.34,0.02
 01/22  18:00:00,182.626082653,18.7174108013,0.141630594325,0.0,27.9495200658,27.7759469175,132.132556086,123.962888877,7.005,1.16466720817
 01/22  19:00:00,196.087884556,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,149.175210488,143.340740037,4.67,1.16447045024
 01/22  20:00:00,177.188974143,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,156.336284112,151.646284112,4.67,0.02
 01/22  21:00:00,164.880279673,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,160.933810003,155.099379639,4.67,1.16443036417
 01/22  22:00:00,145.900306625,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,126.726530889,122.036530889,4.67,0.02
 01/22  23:00:00,95.6762875162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,127.831043745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547821064,0.0,1.75125,1.16422821064
 01/23  01:00:00,99.867325133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,90.3244327493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,88.4475102521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,87.1256704199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924835059,0.0,2.335,1.16424835059
 01/23  05:00:00,92.6448355004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,91.4695229231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,134.305563863,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,249.440278519,243.606075542,4.67,1.16420297678
 01/23  08:00:00,132.701417934,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,243.212122051,238.522122051,4.67,0.02
 01/23  09:00:00,209.352765079,18.7174108013,0.039443608669,0.0,34.9369000822,32.3179380704,213.188268674,204.995768674,8.1725,0.02
 01/23  10:00:00,236.295979367,18.7174108013,0.0849710594764,0.0,62.886420148,41.4019203762,175.892954795,164.220835953,10.5075,1.16461884226
 01/23  11:00:00,229.749379342,18.7174108013,0.614003572928,0.0,62.886420148,41.4019203762,131.59431878,119.922164339,10.5075,1.16465444061
 01/23  12:00:00,262.384350573,18.7174108013,1.25742642862,0.0,62.886420148,41.4019203762,94.6969464348,83.0245456039,10.5075,1.16490083094
 01/23  13:00:00,246.120121545,18.7174108013,2.09437847365,0.0,62.886420148,41.4019203762,69.7296649281,58.0572548082,10.5075,1.1649101199
 01/23  14:00:00,246.192955247,18.7174108013,2.91708517146,0.0,62.886420148,41.4019203762,47.9866725666,37.4591725666,10.5075,0.02
 01/23  15:00:00,243.776144429,18.7174108013,3.57702257743,0.0,62.886420148,41.4019203762,33.3159903328,21.6435981899,10.5075,1.16489214294
 01/23  16:00:00,241.953873063,18.7174108013,4.04470413381,0.0,62.886420148,41.4019203762,22.3926247218,10.720311275,10.5075,1.1648134468
 01/23  17:00:00,241.200912228,18.7174108013,3.85457285288,0.0,62.886420148,41.4019203762,32.2580153864,20.5857416143,10.5075,1.16477377207
 01/23  18:00:00,242.401396554,18.7174108013,3.34572401127,0.0,62.886420148,41.4019203762,53.4180197092,41.7457696227,10.5075,1.16475008643
 01/23  19:00:00,248.610802901,18.7174108013,2.38508422626,0.0,41.9242800987,36.8599292233,71.4573117638,62.0973117638,9.34,0.02
 01/23  20:00:00,234.73736414,18.7174108013,2.10426605475,0.0,41.9242800987,36.8599292233,83.2406682475,72.7360505276,9.34,1.16461771985
 01/23  21:00:00,206.410698607,18.7174108013,1.50325005055,0.0,34.9369000822,32.3179380704,88.0306845035,79.8381845035,8.1725,0.02
 01/23  22:00:00,144.124889868,18.7174108013,0.44520009752,0.0,13.9747600329,18.6919646116,64.0411695766,58.2066426055,4.67,1.16452697105
 01/23  23:00:00,93.7447759963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,126.094249492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926051956,0.0,2.335,1.16426051956
 01/24  01:00:00,97.5612415202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,89.7364293982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,88.958122352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992223979,0.0,2.335,1.1642223979
 01/24  04:00:00,88.1487203703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,109.685910183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,109.136751581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,152.246644339,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,204.7222837,198.888056103,4.67,1.16422759753
 01/24  08:00:00,142.893257815,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,210.728423689,206.038423689,4.67,0.02
 01/24  09:00:00,211.119982026,18.7174108013,0.095426840527,0.0,34.9369000822,32.3179380704,170.827468774,161.490553207,8.1725,1.16441556709
 01/24  10:00:00,244.757787747,18.7174108013,1.12196156072,0.0,62.886420148,41.4019203762,107.752398185,97.2248981849,10.5075,0.02
 01/24  11:00:00,240.280105014,18.7174108013,2.24001850303,0.0,62.886420148,41.4019203762,64.7553453541,53.0831041431,10.5075,1.16474121101
 01/24  12:00:00,273.834166026,18.7174108013,3.23816190406,0.0,62.886420148,41.4019203762,33.2491484741,21.5766613672,10.5075,1.16498710689
 01/24  13:00:00,258.576758163,18.7174108013,3.80869526931,0.0,62.886420148,41.4019203762,19.1269163423,7.45442030188,10.5075,1.16499604042
 01/24  14:00:00,256.556547686,18.7174108013,4.81453210069,0.0,62.886420148,41.4019203762,11.6724238837,0.0,10.5075,1.1649238837
 01/24  15:00:00,254.263487475,18.7174108013,5.69234625777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/24  16:00:00,249.767655403,18.7174108013,5.85803765705,0.0,62.886420148,41.4019203762,11.6722286656,0.0,10.5075,1.16472866556
 01/24  17:00:00,247.622577931,18.7174108013,5.70336143339,0.0,62.886420148,41.4019203762,11.6721862664,0.0,10.5075,1.1646862664
 01/24  18:00:00,245.827529237,18.7174108013,5.18724255695,0.0,62.886420148,41.4019203762,20.2074154735,8.53507956998,10.5075,1.1648359035
 01/24  19:00:00,250.61348847,18.7174108013,4.04912351755,0.0,41.9242800987,36.8599292233,37.7225862418,28.3625862418,9.34,0.02
 01/24  20:00:00,229.143021799,18.7174108013,3.48527474903,0.0,41.9242800987,36.8599292233,53.7298011444,43.2252394264,9.34,1.16456171804
 01/24  21:00:00,201.220988945,18.7174108013,2.50239697217,0.0,34.9369000822,32.3179380704,69.0906438348,59.753526493,8.1725,1.16461734183
 01/24  22:00:00,141.064496997,18.7174108013,0.858418544683,0.0,13.9747600329,18.6919646116,45.1130426802,40.4230426802,4.67,0.02
 01/24  23:00:00,95.7973190582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,128.410301575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927351732,0.0,2.335,1.16427351732
 01/25  01:00:00,100.978933839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,93.1648991698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,92.0121916748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924330704,0.0,2.335,1.16424330704
 01/25  04:00:00,91.0093029119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,96.7243054322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,95.5192047045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,137.968180034,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,188.227232314,182.392993684,4.67,1.16423863009
 01/25  08:00:00,135.63423859,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,193.513328926,188.823328926,4.67,0.02
 01/25  09:00:00,213.736471603,18.7174108013,0.263582501774,0.0,34.9369000822,32.3179380704,151.800934039,142.463932336,8.1725,1.16450170275
 01/25  10:00:00,246.210625284,18.7174108013,1.32811033797,0.0,62.886420148,41.4019203762,102.803990598,92.2764905981,10.5075,0.02
 01/25  11:00:00,238.315290789,18.7174108013,2.15552159069,0.0,62.886420148,41.4019203762,75.4465039462,63.7743374932,10.5075,1.16466645307
 01/25  12:00:00,266.933414991,18.7174108013,3.02816453864,0.0,62.886420148,41.4019203762,51.4306250951,39.7582548322,10.5075,1.16487026289
 01/25  13:00:00,250.836013089,18.7174108013,3.74165821702,0.0,62.886420148,41.4019203762,33.9795898013,22.3070087063,10.5075,1.16508109496
 01/25  14:00:00,250.52093768,18.7174108013,4.50988122164,0.0,62.886420148,41.4019203762,16.8047291916,5.13222057875,10.5075,1.16500861285
 01/25  15:00:00,246.328353433,18.7174108013,5.06514620337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/25  16:00:00,242.594798854,18.7174108013,5.51541204724,0.0,62.886420148,41.4019203762,11.6723136129,0.0,10.5075,1.16481361288
 01/25  17:00:00,243.069476916,18.7174108013,5.76846605859,0.0,62.886420148,41.4019203762,11.6722709725,0.0,10.5075,1.1647709725
 01/25  18:00:00,244.448398521,18.7174108013,5.35506862779,0.0,62.886420148,41.4019203762,20.9058128377,9.23356845048,10.5075,1.16474438721
 01/25  19:00:00,249.350855477,18.7174108013,3.96646215302,0.0,41.9242800987,36.8599292233,41.7779347983,32.4179347983,9.34,0.02
 01/25  20:00:00,233.128425262,18.7174108013,2.93639813856,0.0,41.9242800987,36.8599292233,70.0446194035,59.5399728534,9.34,1.1646465501
 01/25  21:00:00,204.788447418,18.7174108013,1.78249692249,0.0,34.9369000822,32.3179380704,90.7290606485,81.3919980958,8.1725,1.16456255279
 01/25  22:00:00,144.642375246,18.7174108013,0.601621968737,0.0,13.9747600329,18.6919646116,62.2259887406,57.5359887406,4.67,0.02
 01/25  23:00:00,95.8958089125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934429776,0.0,2.335,1.16434429776
 01/25  24:00:00,128.143472976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,99.6450142735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,91.1945076339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,89.7176474779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926285875,0.0,2.335,1.16426285875
 01/26  04:00:00,88.5739230631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,94.3902280824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,93.3689132094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921084268,0.0,2.335,1.16421084268
 01/26  07:00:00,135.875758393,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,195.786213075,191.096213075,4.67,0.02
 01/26  08:00:00,133.521905903,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,199.229361027,194.539361027,4.67,0.02
 01/26  09:00:00,212.484681315,18.7174108013,0.294540972208,0.0,34.9369000822,32.3179380704,150.941663718,141.604690569,8.1725,1.16447314852
 01/26  10:00:00,247.751086199,18.7174108013,1.55346342832,0.0,62.886420148,41.4019203762,90.0229108087,79.4954108087,10.5075,0.02
 01/26  11:00:00,247.15440187,18.7174108013,2.89148542494,0.0,62.886420148,41.4019203762,45.6848288866,34.0125784698,10.5075,1.16475041678
 01/26  12:00:00,283.474621289,18.7174108013,3.71823784512,0.0,62.886420148,41.4019203762,14.3514970708,2.67904347434,10.5075,1.16495359647
 01/26  13:00:00,272.002156872,18.7174108013,4.13418139909,0.0,62.886420148,41.4019203762,11.6724491214,0.0,10.5075,1.16494912141
 01/26  14:00:00,268.610236682,18.7174108013,4.68292883069,0.0,62.886420148,41.4019203762,11.672379289,0.0,10.5075,1.16487928903
 01/26  15:00:00,262.696927626,18.7174108013,5.17860551009,0.0,62.886420148,41.4019203762,11.6722849108,0.0,10.5075,1.16478491075
 01/26  16:00:00,257.708018155,18.7174108013,5.43894907613,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/26  17:00:00,255.683051333,18.7174108013,5.31718681994,0.0,62.886420148,41.4019203762,11.6723540072,0.0,10.5075,1.16485400719
 01/26  18:00:00,254.776344031,18.7174108013,4.75603321183,0.0,62.886420148,41.4019203762,16.7020202147,5.02969307611,10.5075,1.16482713862
 01/26  19:00:00,258.164634702,18.7174108013,3.49758092708,0.0,41.9242800987,36.8599292233,38.2027441683,27.6980624468,9.34,1.16468172152
 01/26  20:00:00,246.121466203,18.7174108013,3.2153555478,0.0,41.9242800987,36.8599292233,46.4437146922,37.0837146922,9.34,0.02
 01/26  21:00:00,218.655681359,18.7174108013,2.6337457302,0.0,34.9369000822,32.3179380704,52.4407199662,43.1035747109,8.1725,1.16464525524
 01/26  22:00:00,154.826944981,18.7174108013,1.02946339881,0.0,13.9747600329,18.6919646116,29.6743991687,24.9843991687,4.67,0.02
 01/26  23:00:00,104.176107295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934072596,0.0,2.335,1.16434072596
 01/26  24:00:00,135.852882539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,109.948783441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,100.337556666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921541398,0.0,2.335,1.16421541398
 01/27  03:00:00,99.3249903457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,98.1897775914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,120.246670976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,120.59643414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923102109,0.0,2.335,1.16423102109
 01/27  07:00:00,163.921763651,18.7174108013,0.00147395032765,0.0,13.9747600329,18.6919646116,114.382544062,109.692544062,4.67,0.02
 01/27  08:00:00,157.873427423,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,130.413841696,125.723841696,4.67,0.02
 01/27  09:00:00,227.280751398,18.7174108013,0.929614130266,0.0,34.9369000822,32.3179380704,102.162077172,92.8251347206,8.1725,1.16444245169
 01/27  10:00:00,263.322400901,18.7174108013,2.72207080051,0.0,62.886420148,41.4019203762,51.2025335027,40.6750335027,10.5075,0.02
 01/27  11:00:00,259.114842988,18.7174108013,3.60197262334,0.0,62.886420148,41.4019203762,23.8588655594,12.1866937096,10.5075,1.16467184981
 01/27  12:00:00,285.961646906,18.7174108013,4.11025143352,0.0,62.886420148,41.4019203762,11.6723329259,0.0,10.5075,1.1648329259
 01/27  13:00:00,274.006591243,18.7174108013,4.79059079231,0.0,62.886420148,41.4019203762,11.6725301336,0.0,10.5075,1.16503013361
 01/27  14:00:00,272.300965014,18.7174108013,5.56066310708,0.0,62.886420148,41.4019203762,11.6724600844,0.0,10.5075,1.16496008443
 01/27  15:00:00,266.271718519,18.7174108013,6.12731587218,0.0,62.886420148,41.4019203762,11.6723657305,0.0,10.5075,1.16486573052
 01/27  16:00:00,262.217771376,18.7174108013,6.38101215429,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/27  17:00:00,261.272013107,18.7174108013,6.25645704557,0.0,62.886420148,41.4019203762,11.6722612276,0.0,10.5075,1.16476122764
 01/27  18:00:00,261.583275442,18.7174108013,5.54995274163,0.0,62.886420148,41.4019203762,11.6722316556,0.0,10.5075,1.16473165558
 01/27  19:00:00,266.29778247,18.7174108013,4.29243833602,0.0,41.9242800987,36.8599292233,16.9055072475,6.40074509154,9.34,1.16476215599
 01/27  20:00:00,245.35989477,18.7174108013,3.69821097595,0.0,41.9242800987,36.8599292233,32.6124494462,23.2524494462,9.34,0.02
 01/27  21:00:00,217.888288918,18.7174108013,2.87991741624,0.0,34.9369000822,32.3179380704,42.9941737372,33.6570874876,8.1725,1.16458624956
 01/27  22:00:00,156.326314127,18.7174108013,1.43133278203,0.0,13.9747600329,18.6919646116,13.790564933,9.10056493295,4.67,0.02
 01/27  23:00:00,112.493851326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937841288,0.0,2.335,1.16437841288
 01/27  24:00:00,142.717531484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,114.269800539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,103.675638906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557664192,0.0,1.75125,1.16432664192
 01/28  03:00:00,102.931149828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,100.975742433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  05:00:00,105.676364646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546550385,0.0,1.75125,1.16421550385
 01/28  06:00:00,103.784272503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,134.265462715,18.7174108013,0.000906615141983,0.0,6.98738001645,14.1499734587,107.557071884,104.034571884,3.5025,0.02
 01/28  08:00:00,135.661492707,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,136.444655898,131.777690502,3.5025,1.16446539548
 01/28  09:00:00,205.053379914,18.7174108013,0.593925787448,0.0,20.9621400493,23.2339557645,86.0788852852,80.2213852852,5.8375,0.02
 01/28  10:00:00,240.442984945,18.7174108013,2.57979102106,0.0,41.9242800987,36.8599292233,30.3909087564,19.8863404803,9.34,1.16456827608
 01/28  11:00:00,267.617546566,18.7174108013,4.18302715601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/28  12:00:00,295.531127664,18.7174108013,4.98815952272,0.0,62.886420148,41.4019203762,11.6724413315,0.0,10.5075,1.16494133145
 01/28  13:00:00,283.515595604,18.7174108013,5.72154800231,0.0,62.886420148,41.4019203762,11.6723783247,0.0,10.5075,1.16487832466
 01/28  14:00:00,280.363122301,18.7174108013,6.4338495822,0.0,62.886420148,41.4019203762,11.6725202639,0.0,10.5075,1.16502026392
 01/28  15:00:00,274.62910519,18.7174108013,7.27734146061,0.0,62.886420148,41.4019203762,11.6722606603,0.0,10.5075,1.1647606603
 01/28  16:00:00,272.065841028,18.7174108013,7.96219012567,0.0,62.886420148,41.4019203762,11.6722337786,0.0,10.5075,1.1647337786
 01/28  17:00:00,272.156238799,18.7174108013,8.12554506507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/28  18:00:00,273.523983455,18.7174108013,7.36174107152,0.0,62.886420148,41.4019203762,11.6723525005,0.0,10.5075,1.16485250052
 01/28  19:00:00,261.546457498,18.7174108013,4.62723740635,0.0,34.9369000822,32.3179380704,9.33727136965,0.0,8.1725,1.16477136965
 01/28  20:00:00,220.077807282,18.7174108013,3.00726647439,0.0,20.9621400493,23.2339557645,13.702564667,6.70037798623,5.8375,1.16468668075
 01/28  21:00:00,205.777424718,18.7174108013,2.66091701415,0.0,20.9621400493,23.2339557645,20.9035870457,15.0460870457,5.8375,0.02
 01/28  22:00:00,155.820158167,18.7174108013,1.74777676805,0.0,6.98738001645,14.1499734587,4.66694961097,0.0,3.5025,1.16444961097
 01/28  23:00:00,117.973923043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  24:00:00,147.669333723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,124.481508482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550702975,0.0,1.75125,1.16425702975
 01/29  02:00:00,113.362744707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,111.917695744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,111.122079355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548597869,0.0,1.75125,1.16423597869
 01/29  05:00:00,118.278172882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  06:00:00,117.460835784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,150.816922539,18.7174108013,0.510224517977,0.0,6.98738001645,14.1499734587,36.3430948449,31.6763073163,3.5025,1.1642875286
 01/29  08:00:00,157.719150437,18.7174108013,0.508159776405,0.0,6.98738001645,14.1499734587,59.8561799238,56.3336799238,3.5025,0.02
 01/29  09:00:00,194.054675848,18.7174108013,0.795311497264,0.0,6.98738001645,14.1499734587,37.9240558425,34.4015558425,3.5025,0.02
 01/29  10:00:00,174.972218487,18.7174108013,0.939352115708,0.0,6.98738001645,14.1499734587,22.3954658402,17.7285990573,3.5025,1.16436678293
 01/29  11:00:00,210.556574777,18.7174108013,2.64087028878,0.0,27.9495200658,27.7759469175,7.21792379356,0.192923793562,7.005,0.02
 01/29  12:00:00,238.743038791,18.7174108013,3.59292241703,0.0,27.9495200658,27.7759469175,8.16952279211,0.0,7.005,1.16452279211
 01/29  13:00:00,259.97129195,18.7174108013,6.06106127148,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/29  14:00:00,260.1296508,18.7174108013,7.24062230984,0.0,41.9242800987,36.8599292233,10.5046698232,0.0,9.34,1.16466982321
 01/29  15:00:00,252.463397595,18.7174108013,7.75799905619,0.0,41.9242800987,36.8599292233,10.5045973782,0.0,9.34,1.16459737823
 01/29  16:00:00,248.456132726,18.7174108013,8.28936507206,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/29  17:00:00,250.372666739,18.7174108013,8.94801673504,0.0,41.9242800987,36.8599292233,10.5045867007,0.0,9.34,1.16458670072
 01/29  18:00:00,220.369762005,18.7174108013,6.36875824014,0.0,27.9495200658,27.7759469175,8.16965233687,0.0,7.005,1.16465233687
 01/29  19:00:00,227.568959232,18.7174108013,3.55582991881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 01/29  20:00:00,213.266678941,18.7174108013,2.91889127332,0.0,13.9747600329,18.6919646116,6.17400532336,0.339509938204,4.67,1.16449538516
 01/29  21:00:00,200.115780306,18.7174108013,2.64657119569,0.0,13.9747600329,18.6919646116,9.86508653212,5.17508653212,4.67,0.02
 01/29  22:00:00,177.312468892,18.7174108013,2.88601809546,0.0,13.9747600329,18.6919646116,5.83437809435,0.0,4.67,1.16437809435
 01/29  23:00:00,124.189764505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,153.747164553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,133.725843987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,123.005723826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922788145,0.0,2.335,1.16422788145
 01/30  03:00:00,122.23413044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,121.666794242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,129.290649423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918888794,0.0,2.335,1.16418888794
 01/30  06:00:00,129.365010697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,174.655606825,18.7174108013,1.81310720368,0.0,13.9747600329,18.6919646116,8.55273341042,3.86273341042,4.67,0.02
 01/30  08:00:00,179.830003634,18.7174108013,1.32370312344,0.0,13.9747600329,18.6919646116,37.4033673867,31.5690389401,4.67,1.16432844657
 01/30  09:00:00,259.884315592,18.7174108013,3.88823639212,0.0,34.9369000822,32.3179380704,11.906405137,3.71390513699,8.1725,0.02
 01/30  10:00:00,297.682194344,18.7174108013,7.55637358418,0.0,62.886420148,41.4019203762,11.672110283,0.0,10.5075,1.164610283
 01/30  11:00:00,294.036623226,18.7174108013,8.8304461592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/30  12:00:00,312.418606697,18.7174108013,10.3126976518,0.0,62.886420148,41.4019203762,11.672333775,0.0,10.5075,1.16483377504
 01/30  13:00:00,307.335309439,18.7174108013,12.2049068634,0.0,62.886420148,41.4019203762,11.6725169794,0.0,10.5075,1.16501697943
 01/30  14:00:00,309.983060079,18.7174108013,13.0228816739,0.0,62.886420148,41.4019203762,11.6724489202,0.0,10.5075,1.16494892017
 01/30  15:00:00,300.898051748,18.7174108013,13.5778415651,0.0,62.886420148,41.4019203762,11.6723830076,0.0,10.5075,1.16488300758
 01/30  16:00:00,297.66527262,18.7174108013,14.83652142,0.0,62.886420148,41.4019203762,11.6722766748,0.0,10.5075,1.16477667477
 01/30  17:00:00,296.196616126,18.7174108013,14.7987681899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/30  18:00:00,296.939537104,18.7174108013,13.9452977021,0.0,62.886420148,41.4019203762,11.6722555219,0.0,10.5075,1.16475552187
 01/30  19:00:00,296.454243119,18.7174108013,11.331169207,0.0,41.9242800987,36.8599292233,10.5047986143,0.0,9.34,1.16479861428
 01/30  20:00:00,280.679394494,18.7174108013,9.27043275663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/30  21:00:00,252.766722298,18.7174108013,7.34672103375,0.0,34.9369000822,32.3179380704,9.33714608241,0.0,8.1725,1.16464608241
 01/30  22:00:00,180.070273931,18.7174108013,4.93609944419,0.0,13.9747600329,18.6919646116,5.8344798019,0.0,4.67,1.1644798019
 01/30  23:00:00,126.336093123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,156.291420942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,135.541098248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922321824,0.0,2.335,1.16422321824
 01/31  02:00:00,124.421923313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,122.001338619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,120.205392212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,143.548924712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919861516,0.0,2.335,1.16419861516
 01/31  06:00:00,141.746046347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,184.363936479,18.7174108013,0.864052137022,0.0,13.9747600329,18.6919646116,41.1337030006,36.4437030006,4.67,0.02
 01/31  08:00:00,179.525017658,18.7174108013,0.679476621942,0.0,13.9747600329,18.6919646116,75.0635503383,69.2291500722,4.67,1.16440026611
 01/31  09:00:00,251.924678554,18.7174108013,2.6297419882,0.0,34.9369000822,32.3179380704,31.0483393311,22.8558393311,8.1725,0.02
 01/31  10:00:00,292.88894715,18.7174108013,6.15439382446,0.0,62.886420148,41.4019203762,11.6720450383,0.0,10.5075,1.16454503833
 01/31  11:00:00,293.105474859,18.7174108013,8.36189321599,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/31  12:00:00,315.392248834,18.7174108013,10.9632547722,0.0,62.886420148,41.4019203762,11.6724042649,0.0,10.5075,1.16490426492
 01/31  13:00:00,309.954053499,18.7174108013,12.9572756503,0.0,62.886420148,41.4019203762,11.6725870656,0.0,10.5075,1.16508706557
 01/31  14:00:00,319.058564515,18.7174108013,17.9388478636,0.0,62.886420148,41.4019203762,11.6725185454,0.0,10.5075,1.16501854536
 01/31  15:00:00,311.919915588,18.7174108013,20.3881404707,0.0,62.886420148,41.4019203762,11.6722690677,0.0,10.5075,1.16476906774
 01/31  16:00:00,304.790780522,18.7174108013,20.1860665106,0.0,62.886420148,41.4019203762,11.6721756656,0.0,10.5075,1.16467566564
 01/31  17:00:00,301.182062956,18.7174108013,18.270745277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/31  18:00:00,295.771000324,18.7174108013,15.4283227571,0.0,62.886420148,41.4019203762,11.6723248146,0.0,10.5075,1.16482481462
 01/31  19:00:00,296.991163316,18.7174108013,11.7644858109,0.0,41.9242800987,36.8599292233,10.5047050351,0.0,9.34,1.16470503513
 01/31  20:00:00,274.880133657,18.7174108013,10.0070907648,0.0,41.9242800987,36.8599292233,10.5045878165,0.0,9.34,1.16458781646
 01/31  21:00:00,245.975189455,18.7174108013,7.50165321748,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 01/31  22:00:00,172.321442753,18.7174108013,4.2372019794,0.0,13.9747600329,18.6919646116,5.83443612617,0.0,4.67,1.16443612617
 01/31  23:00:00,124.456037524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,154.067035368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,132.025838673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923005041,0.0,2.335,1.16423005041
 02/01  02:00:00,120.656584827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,118.91192424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,117.188466887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,122.86674187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920543544,0.0,2.335,1.16420543544
 02/01  06:00:00,120.900098459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  07:00:00,164.2871803,18.7174108013,0.747901200998,0.0,13.9747600329,18.6919646116,46.9449295124,42.2549295124,4.67,0.02
 02/01  08:00:00,168.372216163,18.7174108013,0.637864208109,0.0,13.9747600329,18.6919646116,77.1167844714,71.282407031,4.67,1.16437744042
 02/01  09:00:00,249.202521338,18.7174108013,2.23403771792,0.0,34.9369000822,32.3179380704,42.3572299193,34.1647299193,8.1725,0.02
 02/01  10:00:00,289.221131933,18.7174108013,5.45679490937,0.0,62.886420148,41.4019203762,11.7706462438,0.0985327809661,10.5075,1.16461346278
 02/01  11:00:00,293.073001438,18.7174108013,8.10931739823,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/01  12:00:00,315.366975231,18.7174108013,11.0415688035,0.0,62.886420148,41.4019203762,11.6724716459,0.0,10.5075,1.16497164589
 02/01  13:00:00,310.686620795,18.7174108013,13.2204146455,0.0,62.886420148,41.4019203762,11.6724393142,0.0,10.5075,1.16493931417
 02/01  14:00:00,314.519995592,18.7174108013,14.8662691307,0.0,62.886420148,41.4019203762,11.6723733937,0.0,10.5075,1.16487339372
 02/01  15:00:00,307.376304906,18.7174108013,16.533849151,0.0,62.886420148,41.4019203762,11.6723359021,0.0,10.5075,1.16483590213
 02/01  16:00:00,303.623507759,18.7174108013,18.7907612835,0.0,62.886420148,41.4019203762,11.6722423375,0.0,10.5075,1.16474233748
 02/01  17:00:00,301.482970794,18.7174108013,17.6848294926,0.0,62.886420148,41.4019203762,11.6722035976,0.0,10.5075,1.16470359765
 02/01  18:00:00,298.34803294,18.7174108013,16.3768247434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/01  19:00:00,299.797341335,18.7174108013,12.6961347532,0.0,41.9242800987,36.8599292233,10.5047711774,0.0,9.34,1.16477117739
 02/01  20:00:00,286.605260935,18.7174108013,10.9995809737,0.0,41.9242800987,36.8599292233,10.5046538169,0.0,9.34,1.1646538169
 02/01  21:00:00,260.690353695,18.7174108013,9.4403535245,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/01  22:00:00,187.372391125,18.7174108013,8.20293927021,0.0,13.9747600329,18.6919646116,5.83450212717,0.0,4.67,1.16450212717
 02/01  23:00:00,130.382208135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,159.521802773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,140.167667351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923355572,0.0,2.335,1.16423355572
 02/02  02:00:00,129.065093549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,128.832023972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,128.604775631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920894822,0.0,2.335,1.16420894822
 02/02  05:00:00,136.729959974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  06:00:00,136.210456786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,182.404662984,18.7174108013,4.09147360535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/02  08:00:00,189.018314746,18.7174108013,3.03103556008,0.0,13.9747600329,18.6919646116,6.6228543733,0.788503094757,4.67,1.16435127854
 02/02  09:00:00,268.963687947,18.7174108013,6.77312641937,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/02  10:00:00,305.120159917,18.7174108013,10.9700554516,0.0,62.886420148,41.4019203762,11.6720419168,0.0,10.5075,1.16454191676
 02/02  11:00:00,303.081387081,18.7174108013,12.4318182807,0.0,62.886420148,41.4019203762,11.6721462676,0.0,10.5075,1.16464626758
 02/02  12:00:00,321.090934758,18.7174108013,14.7891718819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/02  13:00:00,316.924745495,18.7174108013,17.4131696099,0.0,62.886420148,41.4019203762,11.6725033048,0.0,10.5075,1.16500330483
 02/02  14:00:00,321.225203056,18.7174108013,18.9341737794,0.0,62.886420148,41.4019203762,11.6724370778,0.0,10.5075,1.16493707779
 02/02  15:00:00,315.446756079,18.7174108013,20.1699264117,0.0,62.886420148,41.4019203762,11.6723994774,0.0,10.5075,1.16489947742
 02/02  16:00:00,309.282475376,18.7174108013,21.2410233617,0.0,62.886420148,41.4019203762,11.6723055748,0.0,10.5075,1.16480557482
 02/02  17:00:00,308.59755932,18.7174108013,20.7895664703,0.0,62.886420148,41.4019203762,11.6722664834,0.0,10.5075,1.16476648342
 02/02  18:00:00,306.030402265,18.7174108013,19.5613309128,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/02  19:00:00,309.254406086,18.7174108013,16.331750377,0.0,41.9242800987,36.8599292233,10.504671215,0.0,9.34,1.16467121503
 02/02  20:00:00,299.133471694,18.7174108013,15.003893212,0.0,41.9242800987,36.8599292233,10.5045746732,0.0,9.34,1.16457467319
 02/02  21:00:00,274.655976075,18.7174108013,13.5659100842,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/02  22:00:00,197.935545085,18.7174108013,13.6171063223,0.0,13.9747600329,18.6919646116,5.83445200695,0.0,4.67,1.16445200695
 02/02  23:00:00,134.98622823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,162.725811156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,144.537828382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992339466,0.0,2.335,1.1642339466
 02/03  02:00:00,134.744327884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,133.147862403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,131.699235035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920935859,0.0,2.335,1.16420935859
 02/03  05:00:00,158.76138984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,158.540688707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,208.347673079,18.7174108013,6.76986555687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
