Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  08:00:00,208.044510277,18.7174108013,5.32489518567,0.0,13.9747600329,18.6919646116,6.02497513351,0.190591644161,4.67,1.16438348934
 02/03  09:00:00,275.982296466,18.7174108013,9.74180468482,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/03  10:00:00,311.553329249,18.7174108013,13.751757854,0.0,62.886420148,41.4019203762,11.6721037167,0.0,10.5075,1.16460371673
 02/03  11:00:00,310.036699313,18.7174108013,14.9566553041,0.0,62.886420148,41.4019203762,11.6722075505,0.0,10.5075,1.16470755053
 02/03  12:00:00,316.201967364,18.7174108013,13.7537008436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/03  13:00:00,307.303962798,18.7174108013,12.7523527932,0.0,62.886420148,41.4019203762,11.6725637793,0.0,10.5075,1.1650637793
 02/03  14:00:00,312.795425643,18.7174108013,14.0432385301,0.0,62.886420148,41.4019203762,11.6724970678,0.0,10.5075,1.16499706776
 02/03  15:00:00,306.020367577,18.7174108013,14.6964204926,0.0,62.886420148,41.4019203762,11.6722760678,0.0,10.5075,1.16477606775
 02/03  16:00:00,300.280826056,18.7174108013,14.6207096744,0.0,62.886420148,41.4019203762,11.6721950121,0.0,10.5075,1.1646950121
 02/03  17:00:00,299.760052124,18.7174108013,14.4219531193,0.0,62.886420148,41.4019203762,11.672325996,0.0,10.5075,1.16482599602
 02/03  18:00:00,294.64430954,18.7174108013,12.7565423543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/03  19:00:00,294.12841012,18.7174108013,9.33015521194,0.0,41.9242800987,36.8599292233,10.504730502,0.0,9.34,1.16473050203
 02/03  20:00:00,269.74342337,18.7174108013,7.1915630805,0.0,41.9242800987,36.8599292233,10.5046338007,0.0,9.34,1.16463380069
 02/03  21:00:00,240.259569706,18.7174108013,5.00549644185,0.0,34.9369000822,32.3179380704,8.91133202454,0.718832024541,8.1725,0.02
 02/03  22:00:00,168.306342019,18.7174108013,2.27469694604,0.0,13.9747600329,18.6919646116,5.83451106495,0.0,4.67,1.16451106495
 02/03  23:00:00,119.985123878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,148.005394056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927753984,0.0,2.335,1.16427753984
 02/04  01:00:00,119.426929589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,108.495419824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,105.740023728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553724733,0.0,1.75125,1.16428724733
 02/04  04:00:00,103.052322308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,107.097093387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,103.605451311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,132.370176293,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,111.397020504,106.730228874,3.5025,1.16429162977
 02/04  08:00:00,130.477283692,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,140.458623623,136.936123623,3.5025,0.02
 02/04  09:00:00,190.984732122,18.7174108013,0.0394665917674,0.0,20.9621400493,23.2339557645,135.045969074,128.043971363,5.8375,1.16449771174
 02/04  10:00:00,211.505719083,18.7174108013,0.842999572842,0.0,41.9242800987,36.8599292233,117.742145539,108.382145539,9.34,0.02
 02/04  11:00:00,236.955788754,18.7174108013,1.48646554185,0.0,62.886420148,41.4019203762,100.131951866,88.4597250713,10.5075,1.16472679512
 02/04  12:00:00,269.0478579,18.7174108013,2.18099356881,0.0,62.886420148,41.4019203762,66.0784567338,54.4060953244,10.5075,1.16486140938
 02/04  13:00:00,253.07766812,18.7174108013,2.64575721389,0.0,62.886420148,41.4019203762,49.5585023659,37.8859730695,10.5075,1.16502929636
 02/04  14:00:00,250.931653354,18.7174108013,2.91399595592,0.0,62.886420148,41.4019203762,41.3773008492,29.704833697,10.5075,1.16496715215
 02/04  15:00:00,245.695476589,18.7174108013,3.14891630586,0.0,62.886420148,41.4019203762,34.111897417,23.584397417,10.5075,0.02
 02/04  16:00:00,240.522611071,18.7174108013,3.28888852805,0.0,62.886420148,41.4019203762,35.113818976,23.4415045477,10.5075,1.16481442827
 02/04  17:00:00,238.713512813,18.7174108013,3.32514239993,0.0,62.886420148,41.4019203762,40.1375515492,28.4652766584,10.5075,1.16477489081
 02/04  18:00:00,235.483321031,18.7174108013,3.08638891972,0.0,62.886420148,41.4019203762,56.7986787818,45.1264592552,10.5075,1.16471952668
 02/04  19:00:00,226.830557275,18.7174108013,1.31248595746,0.0,34.9369000822,32.3179380704,94.5597814454,86.3672814454,8.1725,0.02
 02/04  20:00:00,178.035178129,18.7174108013,0.43968562151,0.0,20.9621400493,23.2339557645,121.030888598,114.028708293,5.8375,1.16468030444
 02/04  21:00:00,165.241442676,18.7174108013,0.181887167458,0.0,20.9621400493,23.2339557645,138.415930997,131.413925064,5.8375,1.16450593261
 02/04  22:00:00,120.251476638,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,121.779192863,118.256692863,3.5025,0.02
 02/04  23:00:00,82.8047012292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563002027,0.0,1.75125,1.16438002027
 02/04  24:00:00,116.603643925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,86.4496682528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,79.1720379604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551234768,0.0,1.75125,1.16426234768
 02/05  03:00:00,78.5448308318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,77.958923937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,84.1485508843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,83.5507814276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547165454,0.0,1.75125,1.16422165454
 02/05  07:00:00,114.73192677,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,303.809717353,300.287217353,3.5025,0.02
 02/05  08:00:00,110.634702946,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,310.123931186,306.601431186,3.5025,0.02
 02/05  09:00:00,147.33405504,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,263.330231216,258.663393177,3.5025,1.16433803848
 02/05  10:00:00,122.000786212,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,228.203595443,224.681095443,3.5025,0.02
 02/05  11:00:00,159.769203414,18.7174108013,0.0623001771526,0.0,27.9495200658,27.7759469175,176.357029057,168.187434785,7.005,1.16459427217
 02/05  12:00:00,196.15665678,18.7174108013,0.0565742521539,0.0,27.9495200658,27.7759469175,132.804139153,125.779139153,7.005,0.02
 02/05  13:00:00,210.396558484,18.7174108013,0.947400740613,0.0,41.9242800987,36.8599292233,95.6726523471,85.1679987078,9.34,1.16465363927
 02/05  14:00:00,212.442512597,18.7174108013,1.4417112711,0.0,41.9242800987,36.8599292233,74.0749378937,63.5703206779,9.34,1.16461721581
 02/05  15:00:00,210.976269868,18.7174108013,2.01732550562,0.0,41.9242800987,36.8599292233,58.7924713158,49.4324713158,9.34,0.02
 02/05  16:00:00,208.46597103,18.7174108013,2.27801547086,0.0,41.9242800987,36.8599292233,56.5865822084,46.0818938184,9.34,1.16468839002
 02/05  17:00:00,208.930767864,18.7174108013,2.35063524199,0.0,41.9242800987,36.8599292233,57.9515332819,48.5915332819,9.34,0.02
 02/05  18:00:00,178.273738529,18.7174108013,1.04464129171,0.0,27.9495200658,27.7759469175,77.6394272831,69.4697827446,7.005,1.1646445385
 02/05  19:00:00,194.150946252,18.7174108013,0.378451148479,0.0,13.9747600329,18.6919646116,98.1164950305,92.2819770245,4.67,1.16451800602
 02/05  20:00:00,176.508316886,18.7174108013,0.206561925387,0.0,13.9747600329,18.6919646116,109.033219394,104.343219394,4.67,0.02
 02/05  21:00:00,166.080145592,18.7174108013,0.129722768241,0.0,13.9747600329,18.6919646116,115.39101274,109.55653725,4.67,1.16447548962
 02/05  22:00:00,149.141870884,18.7174108013,0.0898781702712,0.0,13.9747600329,18.6919646116,74.2014426069,69.5114426069,4.67,0.02
 02/05  23:00:00,98.6031054383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,130.445346015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552249969,0.0,1.75125,1.16427249969
 02/06  01:00:00,104.190300578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,95.0211309656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,93.6624514753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,92.4889460882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922938822,0.0,2.335,1.16422938822
 02/06  05:00:00,98.1964155617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,97.3384420333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,140.580368628,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,178.039335806,172.205090326,4.67,1.16424547926
 02/06  08:00:00,139.957234843,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,184.815424278,180.125424278,4.67,0.02
 02/06  09:00:00,217.660049265,18.7174108013,0.188558103719,0.0,34.9369000822,32.3179380704,150.05565324,141.86315324,8.1725,0.02
 02/06  10:00:00,252.64165921,18.7174108013,1.32005878788,0.0,62.886420148,41.4019203762,94.5453032989,82.8731920955,10.5075,1.16461120344
 02/06  11:00:00,251.173946542,18.7174108013,2.37801685764,0.0,62.886420148,41.4019203762,61.1795841603,49.5073957921,10.5075,1.16468836822
 02/06  12:00:00,283.124475406,18.7174108013,3.29763568252,0.0,62.886420148,41.4019203762,33.5847982853,21.9123687975,10.5075,1.1649294878
 02/06  13:00:00,270.421734107,18.7174108013,3.69448848519,0.0,62.886420148,41.4019203762,21.0319827848,9.35954816633,10.5075,1.1649346185
 02/06  14:00:00,269.720200853,18.7174108013,4.09635268725,0.0,62.886420148,41.4019203762,12.0493557606,0.746435504521,10.5075,0.795420256056
 02/06  15:00:00,264.356608776,18.7174108013,4.49014516455,0.0,62.886420148,41.4019203762,10.8967485166,0.0,10.5075,0.389248516559
 02/06  16:00:00,258.831154763,18.7174108013,4.71162158943,0.0,62.886420148,41.4019203762,11.6723310662,0.0,10.5075,1.16483106623
 02/06  17:00:00,258.747747279,18.7174108013,4.82663054553,0.0,62.886420148,41.4019203762,11.6722878518,0.0,10.5075,1.16478785184
 02/06  18:00:00,256.764858233,18.7174108013,4.51551820447,0.0,62.886420148,41.4019203762,17.6724892491,6.00022869716,10.5075,1.16476055195
 02/06  19:00:00,266.562551064,18.7174108013,3.48221475617,0.0,41.9242800987,36.8599292233,30.149110683,20.789110683,9.34,0.02
 02/06  20:00:00,255.490714826,18.7174108013,3.16156036213,0.0,41.9242800987,36.8599292233,41.8672962936,31.3626707978,9.34,1.16462549572
 02/06  21:00:00,227.911609201,18.7174108013,2.57080070277,0.0,34.9369000822,32.3179380704,47.3174582937,37.9804221874,8.1725,1.16453610632
 02/06  22:00:00,161.377172646,18.7174108013,1.1249280206,0.0,13.9747600329,18.6919646116,17.5219309056,12.8319309056,4.67,0.02
 02/06  23:00:00,111.934397034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,143.658002202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926448632,0.0,2.335,1.16426448632
 02/07  01:00:00,117.769621775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,104.930314907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,101.045191633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922540518,0.0,2.335,1.16422540518
 02/07  04:00:00,99.1553996502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,120.35355294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,118.775603486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,160.947113679,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,140.085899328,134.251669638,4.67,1.16422968929
 02/07  08:00:00,155.650206178,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,147.75482451,143.06482451,4.67,0.02
 02/07  09:00:00,227.53810003,18.7174108013,0.669197750819,0.0,34.9369000822,32.3179380704,113.526967076,104.190053349,8.1725,1.16441372768
 02/07  10:00:00,266.466884987,18.7174108013,2.34219707649,0.0,62.886420148,41.4019203762,64.1586360176,53.6311360176,10.5075,0.02
 02/07  11:00:00,262.554441759,18.7174108013,2.70143993141,0.0,62.886420148,41.4019203762,52.4434660152,40.7712320864,10.5075,1.16473392888
 02/07  12:00:00,287.017324113,18.7174108013,2.88425225038,0.0,62.886420148,41.4019203762,42.3484263855,30.6759521165,10.5075,1.16497426898
 02/07  13:00:00,278.405038604,18.7174108013,3.77622195555,0.0,62.886420148,41.4019203762,24.0360022761,12.3635234652,10.5075,1.16497881087
 02/07  14:00:00,279.124163193,18.7174108013,4.24341185461,0.0,62.886420148,41.4019203762,11.6724027478,0.0,10.5075,1.16490274775
 02/07  15:00:00,272.219298117,18.7174108013,4.42979622678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/07  16:00:00,266.388411597,18.7174108013,4.4256444505,0.0,62.886420148,41.4019203762,11.6722045853,0.0,10.5075,1.16470458532
 02/07  17:00:00,265.71342525,18.7174108013,4.35592852537,0.0,62.886420148,41.4019203762,11.6723310572,0.0,10.5075,1.16483105725
 02/07  18:00:00,262.85512221,18.7174108013,4.17743036545,0.0,62.886420148,41.4019203762,11.8959695305,0.223666269726,10.5075,1.16480326079
 02/07  19:00:00,269.496382195,18.7174108013,3.2489347075,0.0,41.9242800987,36.8599292233,22.9372986086,13.5772986086,9.34,0.02
 02/07  20:00:00,248.348421948,18.7174108013,2.81155470415,0.0,41.9242800987,36.8599292233,39.1365158521,28.6318478337,9.34,1.16466801846
 02/07  21:00:00,220.710859865,18.7174108013,2.14495009739,0.0,34.9369000822,32.3179380704,48.0892079398,38.7521296526,8.1725,1.16457828715
 02/07  22:00:00,157.554306805,18.7174108013,0.787573607042,0.0,13.9747600329,18.6919646116,19.3421338571,14.6521338571,4.67,0.02
 02/07  23:00:00,113.864749432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,144.729100931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993065989,0.0,2.335,1.1643065989
 02/08  01:00:00,118.906603279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,108.608688956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,107.06706877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920237085,0.0,2.335,1.16420237085
 02/08  04:00:00,105.562942647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,110.566458463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,107.808157598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,148.396009117,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,121.827081794,115.992872561,4.67,1.16420923275
 02/08  08:00:00,149.525653628,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,133.184746576,128.494746576,4.67,0.02
 02/08  09:00:00,232.909308846,18.7174108013,0.973640048606,0.0,34.9369000822,32.3179380704,85.1945368779,75.8575815084,8.1725,1.16445536959
 02/08  10:00:00,272.460054988,18.7174108013,3.21290172045,0.0,62.886420148,41.4019203762,25.9836669937,15.4561669937,10.5075,0.02
 02/08  11:00:00,268.773425367,18.7174108013,4.32401296568,0.0,62.886420148,41.4019203762,11.6722747501,0.0,10.5075,1.16477475008
 02/08  12:00:00,294.708930684,18.7174108013,5.26545553203,0.0,62.886420148,41.4019203762,11.6723133281,0.0,10.5075,1.1648133281
 02/08  13:00:00,283.001365396,18.7174108013,5.97572581379,0.0,62.886420148,41.4019203762,11.6725184057,0.0,10.5075,1.1650184057
 02/08  14:00:00,280.053184324,18.7174108013,6.70066744089,0.0,62.886420148,41.4019203762,11.6724418921,0.0,10.5075,1.16494189212
 02/08  15:00:00,273.271730202,18.7174108013,7.29527240081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/08  16:00:00,268.32040253,18.7174108013,7.95039446397,0.0,62.886420148,41.4019203762,11.6722435671,0.0,10.5075,1.16474356709
 02/08  17:00:00,267.742940124,18.7174108013,8.29617917743,0.0,62.886420148,41.4019203762,11.6721969163,0.0,10.5075,1.16469691633
 02/08  18:00:00,266.062525045,18.7174108013,8.09235626016,0.0,62.886420148,41.4019203762,11.6723413079,0.0,10.5075,1.16484130793
 02/08  19:00:00,272.417570407,18.7174108013,6.10520285119,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/08  20:00:00,258.264610001,18.7174108013,4.71051074534,0.0,41.9242800987,36.8599292233,12.745712022,2.24114752742,9.34,1.16456449455
 02/08  21:00:00,229.845778438,18.7174108013,3.79302665889,0.0,34.9369000822,32.3179380704,23.1556215023,13.818505613,8.1725,1.16461588937
 02/08  22:00:00,163.28957834,18.7174108013,2.07410697037,0.0,13.9747600329,18.6919646116,4.9912614815,0.3012614815,4.67,0.02
 02/08  23:00:00,110.967109505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,140.827087818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927127526,0.0,2.335,1.16427127526
 02/09  01:00:00,114.422326237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,104.045036977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,102.10601011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923988314,0.0,2.335,1.16423988314
 02/09  04:00:00,101.035331436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,106.782019635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,104.876681534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,147.232650285,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,111.485393157,105.651146621,4.67,1.16424653529
 02/09  08:00:00,150.147454743,18.7174108013,0.0444065564355,0.0,13.9747600329,18.6919646116,123.279125401,118.589125401,4.67,0.02
 02/09  09:00:00,234.06642204,18.7174108013,1.24524932507,0.0,34.9369000822,32.3179380704,80.2618072617,70.9248149412,8.1725,1.16449232053
 02/09  10:00:00,276.107415185,18.7174108013,3.68474146823,0.0,62.886420148,41.4019203762,20.6282136618,10.1007136618,10.5075,0.02
 02/09  11:00:00,275.863536925,18.7174108013,5.14538555566,0.0,62.886420148,41.4019203762,11.6721514143,0.0,10.5075,1.16465141427
 02/09  12:00:00,299.540591546,18.7174108013,6.57829863082,0.0,62.886420148,41.4019203762,11.6723489334,0.0,10.5075,1.16484893344
 02/09  13:00:00,290.879119877,18.7174108013,8.57384890286,0.0,62.886420148,41.4019203762,11.6725533485,0.0,10.5075,1.1650533485
 02/09  14:00:00,288.041166995,18.7174108013,9.43705344237,0.0,62.886420148,41.4019203762,11.6724762581,0.0,10.5075,1.16497625805
 02/09  15:00:00,280.490093485,18.7174108013,9.70447855753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/09  16:00:00,274.376452792,18.7174108013,9.9918617903,0.0,62.886420148,41.4019203762,11.672277731,0.0,10.5075,1.16477773102
 02/09  17:00:00,272.521051693,18.7174108013,9.98008846726,0.0,62.886420148,41.4019203762,11.6722305925,0.0,10.5075,1.16473059251
 02/09  18:00:00,270.259600166,18.7174108013,9.46104477087,0.0,62.886420148,41.4019203762,11.6721993615,0.0,10.5075,1.16469936147
 02/09  19:00:00,275.996518734,18.7174108013,7.36267308306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/09  20:00:00,263.76833139,18.7174108013,6.08553919276,0.0,41.9242800987,36.8599292233,10.5045975798,0.0,9.34,1.16459757979
 02/09  21:00:00,233.650200614,18.7174108013,4.42430716493,0.0,34.9369000822,32.3179380704,12.6345953125,3.29744682952,8.1725,1.16464848293
 02/09  22:00:00,164.747800626,18.7174108013,2.32913977028,0.0,13.9747600329,18.6919646116,4.82422981762,0.134229817618,4.67,0.02
 02/09  23:00:00,113.257805056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,143.221659857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930388906,0.0,2.335,1.16430388906
 02/10  01:00:00,117.143374884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,106.23931899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,104.148756874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992073818,0.0,2.335,1.1642073818
 02/10  04:00:00,102.42669848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,124.381253507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,122.118403469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,164.398590561,18.7174108013,0.0508506107724,0.0,13.9747600329,18.6919646116,100.206236191,94.3719946316,4.67,1.16424155912
 02/10  08:00:00,158.196123851,18.7174108013,0.100374239591,0.0,13.9747600329,18.6919646116,121.600825386,116.910825386,4.67,0.02
 02/10  09:00:00,231.032101106,18.7174108013,1.33597952265,0.0,34.9369000822,32.3179380704,82.1581881434,72.8212763866,8.1725,1.16441175674
 02/10  10:00:00,272.659232242,18.7174108013,3.77666591451,0.0,62.886420148,41.4019203762,22.2408336996,11.7133336996,10.5075,0.02
 02/10  11:00:00,271.705898747,18.7174108013,5.28056920159,0.0,62.886420148,41.4019203762,11.6721827839,0.0,10.5075,1.16468278392
 02/10  12:00:00,301.790471783,18.7174108013,6.97148010985,0.0,62.886420148,41.4019203762,11.6723795173,0.0,10.5075,1.16487951728
 02/10  13:00:00,293.397169167,18.7174108013,8.6355199161,0.0,62.886420148,41.4019203762,11.6723696653,0.0,10.5075,1.16486966526
 02/10  14:00:00,292.332478895,18.7174108013,9.62217642105,0.0,62.886420148,41.4019203762,11.6725057666,0.0,10.5075,1.16500576663
 02/10  15:00:00,284.492802101,18.7174108013,10.2720277063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/10  16:00:00,278.612802344,18.7174108013,10.7756314929,0.0,62.886420148,41.4019203762,11.6723070004,0.0,10.5075,1.16480700041
 02/10  17:00:00,277.056220068,18.7174108013,10.877018027,0.0,62.886420148,41.4019203762,11.6722593611,0.0,10.5075,1.16475936105
 02/10  18:00:00,275.270594747,18.7174108013,10.3690095629,0.0,62.886420148,41.4019203762,11.6722276449,0.0,10.5075,1.16472764485
 02/10  19:00:00,280.901431733,18.7174108013,8.298933185,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/10  20:00:00,258.350880153,18.7174108013,6.61303146562,0.0,41.9242800987,36.8599292233,10.5046255745,0.0,9.34,1.16462557453
 02/10  21:00:00,228.80085783,18.7174108013,4.95381621089,0.0,34.9369000822,32.3179380704,9.33703730833,0.0,8.1725,1.16453730833
 02/10  22:00:00,161.034355924,18.7174108013,2.8081143311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/10  23:00:00,113.875036454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993170499,0.0,2.335,1.1643170499
 02/10  24:00:00,143.891660788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,116.187711387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,106.00492773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155407493,0.0,1.75125,1.1642907493
 02/11  03:00:00,104.699987884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,103.711690844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,110.024526074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,109.040469313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547471936,0.0,1.75125,1.16422471936
 02/11  07:00:00,140.676609029,18.7174108013,0.109355405088,0.0,6.98738001645,14.1499734587,71.2211807583,67.6986807583,3.5025,0.02
 02/11  08:00:00,144.081218373,18.7174108013,0.0862510090574,0.0,6.98738001645,14.1499734587,100.281086839,96.7585868386,3.5025,0.02
 02/11  09:00:00,213.17041047,18.7174108013,0.971461422508,0.0,20.9621400493,23.2339557645,68.6138553889,61.6118198813,5.8375,1.16453550758
 02/11  10:00:00,249.68471386,18.7174108013,3.39385834526,0.0,41.9242800987,36.8599292233,19.9181979109,9.41370856656,9.34,1.16448934437
 02/11  11:00:00,281.190362953,18.7174108013,5.71925195419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/11  12:00:00,309.436403786,18.7174108013,7.98186377005,0.0,62.886420148,41.4019203762,11.6724257909,0.0,10.5075,1.16492579088
 02/11  13:00:00,300.052004391,18.7174108013,9.15029403814,0.0,62.886420148,41.4019203762,11.6723707428,0.0,10.5075,1.1648707428
 02/11  14:00:00,300.613444092,18.7174108013,10.2107601846,0.0,62.886420148,41.4019203762,11.6725087734,0.0,10.5075,1.16500877341
 02/11  15:00:00,292.290055548,18.7174108013,11.1642615534,0.0,62.886420148,41.4019203762,11.6722166239,0.0,10.5075,1.16471662386
 02/11  16:00:00,287.355918549,18.7174108013,11.917850067,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/11  17:00:00,286.407721705,18.7174108013,12.1340867847,0.0,62.886420148,41.4019203762,11.6723451901,0.0,10.5075,1.16484519007
 02/11  18:00:00,285.445974202,18.7174108013,11.0732917266,0.0,62.886420148,41.4019203762,11.6722895067,0.0,10.5075,1.16478950667
 02/11  19:00:00,272.075684599,18.7174108013,7.241071509,0.0,34.9369000822,32.3179380704,9.48810028106,0.150901817222,8.1725,1.16469846384
 02/11  20:00:00,226.718225084,18.7174108013,4.33927744238,0.0,20.9621400493,23.2339557645,5.94162215984,0.0841221598401,5.8375,0.02
 02/11  21:00:00,208.781570309,18.7174108013,3.19913152513,0.0,20.9621400493,23.2339557645,10.2548296864,3.25284175445,5.8375,1.16448793199
 02/11  22:00:00,155.817706345,18.7174108013,1.81777635991,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 02/11  23:00:00,116.480526562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156609879,0.0,1.75125,1.1644109879
 02/11  24:00:00,146.56438164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,122.272972096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,111.158782245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553798254,0.0,1.75125,1.16428798254
 02/12  03:00:00,109.482224438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,107.820538013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,113.714254029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550421071,0.0,1.75125,1.16425421071
 02/12  06:00:00,112.502373551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,143.484762309,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,71.4269678456,67.9044678456,3.5025,0.02
 02/12  08:00:00,148.816735309,18.7174108013,0.0179330492188,0.0,6.98738001645,14.1499734587,95.2234563789,90.5566534638,3.5025,1.16430291514
 02/12  09:00:00,190.076307187,18.7174108013,0.534665801037,0.0,6.98738001645,14.1499734587,60.3054278353,56.7829278353,3.5025,0.02
 02/12  10:00:00,170.264192828,18.7174108013,0.625818640827,0.0,6.98738001645,14.1499734587,42.1997570179,38.6772570179,3.5025,0.02
 02/12  11:00:00,196.156292633,18.7174108013,1.84932318756,0.0,27.9495200658,27.7759469175,29.4086996344,21.2391329946,7.005,1.16456663976
 02/12  12:00:00,217.291449235,18.7174108013,2.58717342563,0.0,27.9495200658,27.7759469175,19.6293876058,11.4598617329,7.005,1.16452587292
 02/12  13:00:00,229.076167386,18.7174108013,4.97736206552,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/12  14:00:00,227.912801211,18.7174108013,5.82016683168,0.0,41.9242800987,36.8599292233,10.5046930136,0.0,9.34,1.16469301365
 02/12  15:00:00,222.253898346,18.7174108013,6.64543070093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/12  16:00:00,216.937891171,18.7174108013,7.44674688513,0.0,41.9242800987,36.8599292233,10.5046197862,0.0,9.34,1.16461978617
 02/12  17:00:00,215.697661169,18.7174108013,8.01541510747,0.0,41.9242800987,36.8599292233,10.5046055267,0.0,9.34,1.16460552671
 02/12  18:00:00,182.783116695,18.7174108013,5.76956914318,0.0,27.9495200658,27.7759469175,7.29338090207,0.268380902071,7.005,0.02
 02/12  19:00:00,196.682798001,18.7174108013,2.93897130912,0.0,13.9747600329,18.6919646116,31.4115795749,25.5770823549,4.67,1.16449721996
 02/12  20:00:00,174.340716303,18.7174108013,1.76661077703,0.0,13.9747600329,18.6919646116,53.8828924433,49.1928924433,4.67,0.02
 02/12  21:00:00,162.029652034,18.7174108013,1.17118471889,0.0,13.9747600329,18.6919646116,74.7093469481,68.8748732308,4.67,1.16447371724
 02/12  22:00:00,144.999776127,18.7174108013,0.84274587462,0.0,13.9747600329,18.6919646116,52.2571798693,47.5671798693,4.67,0.02
 02/12  23:00:00,93.6348134957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557844313,0.0,1.75125,1.16432844313
 02/12  24:00:00,125.178417014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,98.4263991056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,89.4069742664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,87.9093005331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925989638,0.0,2.335,1.16425989638
 02/13  04:00:00,86.8911398297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,92.8834829877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,92.2934698899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920643037,0.0,2.335,1.16420643037
 02/13  07:00:00,134.645811665,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,187.61980483,182.92980483,4.67,0.02
 02/13  08:00:00,130.534991579,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,199.837125331,195.147125331,4.67,0.02
 02/13  09:00:00,205.450064235,18.7174108013,0.23135347357,0.0,34.9369000822,32.3179380704,164.405487049,155.068524607,8.1725,1.16446244142
 02/13  10:00:00,236.140181148,18.7174108013,1.57704277408,0.0,62.886420148,41.4019203762,106.443293946,95.9157939461,10.5075,0.02
 02/13  11:00:00,234.662894476,18.7174108013,2.78486956705,0.0,62.886420148,41.4019203762,66.7579587216,55.0857275955,10.5075,1.16473112611
 02/13  12:00:00,270.467809477,18.7174108013,3.65939704409,0.0,62.886420148,41.4019203762,37.7159507828,26.0435253039,10.5075,1.16492547885
 02/13  13:00:00,260.170502779,18.7174108013,4.60664535317,0.0,62.886420148,41.4019203762,15.4629817013,3.79056790471,10.5075,1.16491379654
 02/13  14:00:00,261.724962701,18.7174108013,5.33001858123,0.0,62.886420148,41.4019203762,11.6725479476,0.0,10.5075,1.16504794764
 02/13  15:00:00,258.813962103,18.7174108013,5.62223902044,0.0,62.886420148,41.4019203762,11.6722368942,0.0,10.5075,1.1647368942
 02/13  16:00:00,256.954201842,18.7174108013,5.99804158281,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/13  17:00:00,257.328185115,18.7174108013,6.13330032625,0.0,62.886420148,41.4019203762,11.6722989595,0.0,10.5075,1.1647989595
 02/13  18:00:00,256.236632129,18.7174108013,5.9207330444,0.0,62.886420148,41.4019203762,11.6722656587,0.0,10.5075,1.16476565869
 02/13  19:00:00,265.510264138,18.7174108013,4.72671746078,0.0,41.9242800987,36.8599292233,15.1274329147,5.76743291474,9.34,0.02
 02/13  20:00:00,251.693927431,18.7174108013,4.00417945065,0.0,41.9242800987,36.8599292233,33.868622772,23.3639603133,9.34,1.16466245868
 02/13  21:00:00,220.654503761,18.7174108013,2.76046502673,0.0,34.9369000822,32.3179380704,53.3478811072,44.0108082169,8.1725,1.1645728903
 02/13  22:00:00,155.048626628,18.7174108013,0.976766952635,0.0,13.9747600329,18.6919646116,36.5161385995,31.8261385995,4.67,0.02
 02/13  23:00:00,104.30435581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935210726,0.0,2.335,1.16435210726
 02/13  24:00:00,134.456971096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,105.708290297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,95.8846968592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,93.8892902727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920447584,0.0,2.335,1.16420447584
 02/14  04:00:00,92.5155607435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,113.969176523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,113.437616868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921580047,0.0,2.335,1.16421580047
 02/14  07:00:00,156.94087003,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,165.179904996,160.489904996,4.67,0.02
 02/14  08:00:00,148.995642021,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,174.71177055,170.02177055,4.67,0.02
 02/14  09:00:00,221.328010853,18.7174108013,0.590949309829,0.0,34.9369000822,32.3179380704,126.784950469,117.447979233,8.1725,1.16447123586
 02/14  10:00:00,259.147814227,18.7174108013,2.35536779257,0.0,62.886420148,41.4019203762,62.5824263292,52.0549263292,10.5075,0.02
 02/14  11:00:00,259.172936686,18.7174108013,3.93550618031,0.0,62.886420148,41.4019203762,19.5807312271,7.90849209138,10.5075,1.16473913571
 02/14  12:00:00,291.062798761,18.7174108013,4.9915338721,0.0,62.886420148,41.4019203762,11.6724326844,0.0,10.5075,1.16493268441
 02/14  13:00:00,281.722773477,18.7174108013,5.56525530157,0.0,62.886420148,41.4019203762,11.6724203652,0.0,10.5075,1.16492036519
 02/14  14:00:00,281.41016827,18.7174108013,6.28460293375,0.0,62.886420148,41.4019203762,11.6725538092,0.0,10.5075,1.16505380919
 02/14  15:00:00,275.917245252,18.7174108013,6.98194963414,0.0,62.886420148,41.4019203762,11.6722423903,0.0,10.5075,1.16474239026
 02/14  16:00:00,271.340843883,18.7174108013,7.90334626134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/14  17:00:00,272.399588958,18.7174108013,8.45890091098,0.0,62.886420148,41.4019203762,11.672303865,0.0,10.5075,1.16480386499
 02/14  18:00:00,271.209456401,18.7174108013,7.99802854793,0.0,62.886420148,41.4019203762,11.6722699934,0.0,10.5075,1.16476999336
 02/14  19:00:00,276.944079962,18.7174108013,5.99222508248,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/14  20:00:00,255.357089768,18.7174108013,4.88182539494,0.0,41.9242800987,36.8599292233,10.5046663545,0.0,9.34,1.16466635449
 02/14  21:00:00,226.751126982,18.7174108013,3.7200241078,0.0,34.9369000822,32.3179380704,21.2764231064,11.9393467859,8.1725,1.1645763205
 02/14  22:00:00,159.112476757,18.7174108013,1.6774796137,0.0,13.9747600329,18.6919646116,9.29095567411,4.60095567411,4.67,0.02
 02/14  23:00:00,112.6629883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935532946,0.0,2.335,1.16435532946
 02/14  24:00:00,142.715770244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,116.584560063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,106.408898534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,104.500102056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920760107,0.0,2.335,1.16420760107
 02/15  04:00:00,102.729223295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,108.45728898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,107.8578066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921877144,0.0,2.335,1.16421877144
 02/15  07:00:00,151.246274339,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,100.176890136,95.4868901362,4.67,0.02
 02/15  08:00:00,154.943318637,18.7174108013,0.118522749269,0.0,13.9747600329,18.6919646116,113.380522954,108.690522954,4.67,0.02
 02/15  09:00:00,239.202639649,18.7174108013,1.37414913679,0.0,34.9369000822,32.3179380704,69.9702710447,60.6332974021,8.1725,1.16447364264
 02/15  10:00:00,281.90215335,18.7174108013,3.90522767441,0.0,62.886420148,41.4019203762,16.3381908096,5.81069080964,10.5075,0.02
 02/15  11:00:00,282.730826982,18.7174108013,5.35437590054,0.0,62.886420148,41.4019203762,11.6722407651,0.0,10.5075,1.16474076508
 02/15  12:00:00,306.594294372,18.7174108013,6.86018440887,0.0,62.886420148,41.4019203762,11.6724335169,0.0,10.5075,1.16493351693
 02/15  13:00:00,298.991831076,18.7174108013,8.22989997647,0.0,62.886420148,41.4019203762,11.6724205524,0.0,10.5075,1.16492055237
 02/15  14:00:00,302.002021721,18.7174108013,9.86166609318,0.0,62.886420148,41.4019203762,11.6725532587,0.0,10.5075,1.16505325873
 02/15  15:00:00,295.73972189,18.7174108013,11.1700014529,0.0,62.886420148,41.4019203762,11.6722414734,0.0,10.5075,1.16474147337
 02/15  16:00:00,291.497653666,18.7174108013,11.9286426551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/15  17:00:00,290.914480497,18.7174108013,12.0514960348,0.0,62.886420148,41.4019203762,11.6723023245,0.0,10.5075,1.16480232454
 02/15  18:00:00,288.889786625,18.7174108013,11.551264759,0.0,62.886420148,41.4019203762,11.6722678754,0.0,10.5075,1.16476787541
 02/15  19:00:00,292.086144373,18.7174108013,9.30324299323,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/15  20:00:00,277.665145413,18.7174108013,7.69039235128,0.0,41.9242800987,36.8599292233,10.504663759,0.0,9.34,1.16466375898
 02/15  21:00:00,248.646503257,18.7174108013,5.72606092327,0.0,34.9369000822,32.3179380704,9.33707324372,0.0,8.1725,1.16457324372
 02/15  22:00:00,176.083482447,18.7174108013,3.37856717695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/15  23:00:00,123.468240561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935202701,0.0,2.335,1.16435202701
 02/15  24:00:00,152.780578057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,129.412730026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,118.164872407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,117.193122537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920420799,0.0,2.335,1.16420420799
 02/16  04:00:00,116.876276921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,124.476613231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,124.590195888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921524202,0.0,2.335,1.16421524202
 02/16  07:00:00,170.449842806,18.7174108013,1.15279471243,0.0,13.9747600329,18.6919646116,24.1516098133,19.4616098133,4.67,0.02
 02/16  08:00:00,177.078520013,18.7174108013,1.07534461455,0.0,13.9747600329,18.6919646116,47.8628754777,43.1728754777,4.67,0.02
 02/16  09:00:00,254.468635097,18.7174108013,2.90655651498,0.0,34.9369000822,32.3179380704,31.9067004904,22.5697309538,8.1725,1.16446953661
 02/16  10:00:00,284.442785746,18.7174108013,4.6265799348,0.0,62.886420148,41.4019203762,21.0655937877,10.5380937877,10.5075,0.02
 02/16  11:00:00,281.816819199,18.7174108013,5.31887256398,0.0,62.886420148,41.4019203762,13.8831326844,2.21089679388,10.5075,1.16473589051
 02/16  12:00:00,305.147089608,18.7174108013,6.79292030864,0.0,62.886420148,41.4019203762,11.6724278502,0.0,10.5075,1.16492785021
 02/16  13:00:00,299.855457218,18.7174108013,8.24173447893,0.0,62.886420148,41.4019203762,11.6724142318,0.0,10.5075,1.16491423183
 02/16  14:00:00,302.061583177,18.7174108013,9.04638005574,0.0,62.886420148,41.4019203762,11.6725496269,0.0,10.5075,1.16504962694
 02/16  15:00:00,294.63302482,18.7174108013,9.300744972,0.0,62.886420148,41.4019203762,11.6722340997,0.0,10.5075,1.16473409969
 02/16  16:00:00,285.435941286,18.7174108013,8.23562099272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/16  17:00:00,274.701248837,18.7174108013,6.79000989769,0.0,62.886420148,41.4019203762,11.6722942998,0.0,10.5075,1.16479429984
 02/16  18:00:00,264.516520991,18.7174108013,5.563329121,0.0,62.886420148,41.4019203762,11.6722592669,0.0,10.5075,1.16475926687
 02/16  19:00:00,262.36793556,18.7174108013,3.60777545282,0.0,41.9242800987,36.8599292233,23.0498927177,13.6898927177,9.34,0.02
 02/16  20:00:00,241.248910955,18.7174108013,2.70650676521,0.0,41.9242800987,36.8599292233,54.2235853301,43.7189306984,9.34,1.16465463175
 02/16  21:00:00,206.956920821,18.7174108013,1.64818596583,0.0,34.9369000822,32.3179380704,80.0136628648,70.6765992496,8.1725,1.16456361512
 02/16  22:00:00,145.108938458,18.7174108013,0.483902537603,0.0,13.9747600329,18.6919646116,51.6710097942,46.9810097942,4.67,0.02
 02/16  23:00:00,96.6803926487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934215869,0.0,2.335,1.16434215869
 02/16  24:00:00,128.605104201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,98.9121677468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,90.1462213467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,88.12867045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925913024,0.0,2.335,1.16425913024
 02/17  04:00:00,85.9267096239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,106.016575407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,104.331744118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920511295,0.0,2.335,1.16420511295
 02/17  07:00:00,142.725774203,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,240.348461085,235.658461085,4.67,0.02
 02/17  08:00:00,134.075179233,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,250.71678064,246.02678064,4.67,0.02
 02/17  09:00:00,201.614075166,18.7174108013,0.0519167327176,0.0,34.9369000822,32.3179380704,212.688499502,203.351483994,8.1725,1.16451550862
 02/17  10:00:00,227.043465535,18.7174108013,0.421604794267,0.0,62.886420148,41.4019203762,159.821876371,149.294376371,10.5075,0.02
 02/17  11:00:00,220.630992002,18.7174108013,1.06683904653,0.0,62.886420148,41.4019203762,122.524023462,110.851799068,10.5075,1.16472439342
 02/17  12:00:00,254.034204512,18.7174108013,1.99624783158,0.0,62.886420148,41.4019203762,88.0979686302,76.4255530569,10.5075,1.1649155732
 02/17  13:00:00,236.997321219,18.7174108013,2.84973667019,0.0,62.886420148,41.4019203762,66.2040385766,54.5316372829,10.5075,1.16490129368
 02/17  14:00:00,234.183838013,18.7174108013,3.26316436918,0.0,62.886420148,41.4019203762,59.1636315227,47.4910990903,10.5075,1.16503243248
 02/17  15:00:00,229.078216098,18.7174108013,3.48794414362,0.0,62.886420148,41.4019203762,56.457578246,45.930078246,10.5075,0.02
 02/17  16:00:00,225.966991869,18.7174108013,3.9391139034,0.0,62.886420148,41.4019203762,49.5329127489,37.860581954,10.5075,1.16483079496
 02/17  17:00:00,225.607103376,18.7174108013,4.05661243162,0.0,62.886420148,41.4019203762,52.5222096676,40.8499303561,10.5075,1.16477931152
 02/17  18:00:00,223.645556715,18.7174108013,3.7552172486,0.0,62.886420148,41.4019203762,67.8413941272,56.1691504465,10.5075,1.16474368078
 02/17  19:00:00,232.762533167,18.7174108013,2.54418231676,0.0,41.9242800987,36.8599292233,93.1674729374,83.8074729374,9.34,0.02
 02/17  20:00:00,208.74495027,18.7174108013,1.86786801145,0.0,41.9242800987,36.8599292233,116.320142096,105.815503607,9.34,1.16463848908
 02/17  21:00:00,183.501621974,18.7174108013,1.00851827246,0.0,34.9369000822,32.3179380704,135.443997564,126.1069506,8.1725,1.16454696408
 02/17  22:00:00,128.027192433,18.7174108013,0.0297204596735,0.0,13.9747600329,18.6919646116,111.643866583,106.953866583,4.67,0.02
 02/17  23:00:00,86.0423578526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932523422,0.0,2.335,1.16432523422
 02/17  24:00:00,120.67054136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,90.7266580265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,82.6469038142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554714492,0.0,1.75125,1.16429714492
 02/18  03:00:00,82.4819615741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  04:00:00,82.300669129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,88.6636557861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,87.9535088109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547992735,0.0,1.75125,1.16422992735
 02/18  07:00:00,115.531116496,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,256.619401117,253.096901117,3.5025,0.02
 02/18  08:00:00,117.114511845,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,254.089001796,249.422126908,3.5025,1.16437488746
 02/18  09:00:00,182.965980144,18.7174108013,0.033497462212,0.0,20.9621400493,23.2339557645,190.272036925,184.414536925,5.8375,0.02
 02/18  10:00:00,211.906077937,18.7174108013,0.557977006387,0.0,41.9242800987,36.8599292233,119.426370583,108.921883231,9.34,1.16448735146
 02/18  11:00:00,242.716116559,18.7174108013,2.04058551814,0.0,62.886420148,41.4019203762,67.1650893972,56.6375893972,10.5075,0.02
 02/18  12:00:00,275.926851696,18.7174108013,3.10521726684,0.0,62.886420148,41.4019203762,35.5777747455,23.9053577104,10.5075,1.16491703504
 02/18  13:00:00,263.688319394,18.7174108013,3.97634953324,0.0,62.886420148,41.4019203762,15.1870243285,3.51466651814,10.5075,1.16485781033
 02/18  14:00:00,261.064389577,18.7174108013,4.63578337131,0.0,62.886420148,41.4019203762,11.6724906574,0.0,10.5075,1.16499065744
 02/18  15:00:00,254.92994654,18.7174108013,4.97918152226,0.0,62.886420148,41.4019203762,11.672374963,0.0,10.5075,1.164874963
 02/18  16:00:00,250.171663811,18.7174108013,5.23628180879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/18  17:00:00,250.911402403,18.7174108013,5.37448664424,0.0,62.886420148,41.4019203762,11.6723194371,0.0,10.5075,1.16481943714
 02/18  18:00:00,249.07384998,18.7174108013,5.12882936678,0.0,62.886420148,41.4019203762,13.402804805,1.73054494607,10.5075,1.16475985897
 02/18  19:00:00,243.293894583,18.7174108013,3.26596294955,0.0,34.9369000822,32.3179380704,38.7716684636,29.4345033476,8.1725,1.16466511605
 02/18  20:00:00,198.761431413,18.7174108013,1.71337669323,0.0,20.9621400493,23.2339557645,55.3030719916,49.4455719916,5.8375,0.02
 02/18  21:00:00,184.222491754,18.7174108013,1.18558710112,0.0,20.9621400493,23.2339557645,74.3810796859,67.3790001263,5.8375,1.16457955957
 02/18  22:00:00,136.453075179,18.7174108013,0.405137839984,0.0,6.98738001645,14.1499734587,53.7841647346,50.2616647346,3.5025,0.02
 02/18  23:00:00,100.336399215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564041898,0.0,1.75125,1.16439041898
 02/18  24:00:00,132.239031992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,105.088412336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,95.4130904255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549772228,0.0,1.75125,1.16424772228
 02/19  03:00:00,94.1139635077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,93.3275247617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,99.5147880495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546250233,0.0,1.75125,1.16421250233
 02/19  06:00:00,98.8411281848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,126.685119019,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,163.830663511,160.308163511,3.5025,0.02
 02/19  08:00:00,132.826303325,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,169.78821538,165.121456122,3.5025,1.16425925843
 02/19  09:00:00,174.447478219,18.7174108013,0.035722166499,0.0,6.98738001645,14.1499734587,116.248387551,112.725887551,3.5025,0.02
 02/19  10:00:00,160.485713998,18.7174108013,0.192090613839,0.0,6.98738001645,14.1499734587,71.5612064101,68.0387064101,3.5025,0.02
 02/19  11:00:00,198.956971392,18.7174108013,1.58195602467,0.0,27.9495200658,27.7759469175,35.1345383451,26.9649565204,7.005,1.16458182476
 02/19  12:00:00,228.708483999,18.7174108013,2.28618444472,0.0,27.9495200658,27.7759469175,11.862484018,4.83748401802,7.005,0.02
 02/19  13:00:00,244.506101598,18.7174108013,4.0206881055,0.0,41.9242800987,36.8599292233,10.5046782971,0.0,9.34,1.16467829708
 02/19  14:00:00,242.316085282,18.7174108013,4.60345736568,0.0,41.9242800987,36.8599292233,10.5046367775,0.0,9.34,1.16463677746
 02/19  15:00:00,236.024930302,18.7174108013,5.01519130528,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/19  16:00:00,232.275949873,18.7174108013,5.11561262407,0.0,41.9242800987,36.8599292233,10.5045599821,0.0,9.34,1.16455998209
 02/19  17:00:00,232.701454933,18.7174108013,5.12842774819,0.0,41.9242800987,36.8599292233,10.5046900412,0.0,9.34,1.16469004116
 02/19  18:00:00,203.137929558,18.7174108013,3.73133321163,0.0,27.9495200658,27.7759469175,7.11611619154,0.0911161915418,7.005,0.02
 02/19  19:00:00,218.361365302,18.7174108013,2.05221544988,0.0,13.9747600329,18.6919646116,18.6235797417,12.7890324201,4.67,1.16454732168
