Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  20:00:00,202.576773802,18.7174108013,1.43255409062,0.0,13.9747600329,18.6919646116,32.0803244197,27.3903244197,4.67,0.02
 02/19  21:00:00,190.81698502,18.7174108013,1.24323054324,0.0,13.9747600329,18.6919646116,40.2048655413,34.3704623364,4.67,1.16440320493
 02/19  22:00:00,170.72619503,18.7174108013,1.20561351469,0.0,13.9747600329,18.6919646116,9.07061439867,4.38061439867,4.67,0.02
 02/19  23:00:00,119.097066468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,149.103371032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552730551,0.0,1.75125,1.16427730551
 02/20  01:00:00,125.572704462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,115.450286028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,114.977648757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552329003,0.0,1.75125,1.16427329003
 02/20  04:00:00,114.704783555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,122.040279069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,121.332652451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154748318,0.0,1.75125,1.1642248318
 02/20  07:00:00,150.413564283,18.7174108013,0.257468687476,0.0,6.98738001645,14.1499734587,43.6754466546,40.1529466546,3.5025,0.02
 02/20  08:00:00,161.93869049,18.7174108013,0.444367233017,0.0,6.98738001645,14.1499734587,62.5927461287,59.0702461287,3.5025,0.02
 02/20  09:00:00,201.474044376,18.7174108013,1.13214378305,0.0,6.98738001645,14.1499734587,32.8168322147,28.1500473689,3.5025,1.16428484578
 02/20  10:00:00,187.314062608,18.7174108013,1.55038308516,0.0,6.98738001645,14.1499734587,8.12087415428,4.59837415428,3.5025,0.02
 02/20  11:00:00,223.370490677,18.7174108013,4.29464349635,0.0,27.9495200658,27.7759469175,8.16951229862,0.0,7.005,1.16451229862
 02/20  12:00:00,247.609211375,18.7174108013,5.66692884609,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 02/20  13:00:00,271.406053949,18.7174108013,8.88727603679,0.0,41.9242800987,36.8599292233,10.5046448819,0.0,9.34,1.16464488193
 02/20  14:00:00,273.328454897,18.7174108013,10.0264393893,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/20  15:00:00,265.65475228,18.7174108013,10.8652226454,0.0,41.9242800987,36.8599292233,10.5045742411,0.0,9.34,1.16457424114
 02/20  16:00:00,261.883804448,18.7174108013,11.6975390688,0.0,41.9242800987,36.8599292233,10.5046631558,0.0,9.34,1.16466315576
 02/20  17:00:00,262.061865013,18.7174108013,12.1145882218,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/20  18:00:00,230.584034145,18.7174108013,10.1551276749,0.0,27.9495200658,27.7759469175,8.16960930853,0.0,7.005,1.16460930853
 02/20  19:00:00,241.354948626,18.7174108013,7.02693709482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/20  20:00:00,226.299368662,18.7174108013,5.60739902503,0.0,13.9747600329,18.6919646116,5.83448206215,0.0,4.67,1.16448206215
 02/20  21:00:00,210.974343517,18.7174108013,4.78958681341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/20  22:00:00,184.302801553,18.7174108013,5.00009532787,0.0,13.9747600329,18.6919646116,5.83441704051,0.0,4.67,1.16441704051
 02/20  23:00:00,127.640228832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,155.928169974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,137.155157924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991893282,0.0,2.335,1.1641893282
 02/21  02:00:00,126.495067729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,125.676122914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,124.688508735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922427891,0.0,2.335,1.16422427891
 02/21  05:00:00,149.615149099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,148.445703266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,189.495827303,18.7174108013,1.39237845407,0.0,13.9747600329,18.6919646116,20.5620862132,15.8720862132,4.67,0.02
 02/21  08:00:00,191.039194587,18.7174108013,1.2942561815,0.0,13.9747600329,18.6919646116,42.9631216895,37.1287604335,4.67,1.164361256
 02/21  09:00:00,261.908773567,18.7174108013,4.28138284387,0.0,34.9369000822,32.3179380704,13.2062982735,5.01379827352,8.1725,0.02
 02/21  10:00:00,302.466891445,18.7174108013,9.0269670723,0.0,62.886420148,41.4019203762,11.6721098391,0.0,10.5075,1.16460983914
 02/21  11:00:00,303.016541231,18.7174108013,11.5818923285,0.0,62.886420148,41.4019203762,11.6721342048,0.0,10.5075,1.16463420482
 02/21  12:00:00,320.267648834,18.7174108013,13.7106250193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/21  13:00:00,315.753773879,18.7174108013,16.0086062247,0.0,62.886420148,41.4019203762,11.6724754251,0.0,10.5075,1.16497542508
 02/21  14:00:00,323.154127229,18.7174108013,20.2549793759,0.0,62.886420148,41.4019203762,11.6723992319,0.0,10.5075,1.16489923187
 02/21  15:00:00,315.505211538,18.7174108013,21.3224669434,0.0,62.886420148,41.4019203762,11.6723517868,0.0,10.5075,1.1648517868
 02/21  16:00:00,303.123380102,18.7174108013,18.3387849615,0.0,62.886420148,41.4019203762,11.6722490846,0.0,10.5075,1.16474908456
 02/21  17:00:00,300.829713822,18.7174108013,17.615115012,0.0,62.886420148,41.4019203762,11.6722003676,0.0,10.5075,1.16470036756
 02/21  18:00:00,300.065171031,18.7174108013,17.1698360324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/21  19:00:00,302.472980904,18.7174108013,13.7164938589,0.0,41.9242800987,36.8599292233,10.5047570113,0.0,9.34,1.1647570113
 02/21  20:00:00,280.628153286,18.7174108013,11.6783327949,0.0,41.9242800987,36.8599292233,10.5046317153,0.0,9.34,1.1646317153
 02/21  21:00:00,253.71326003,18.7174108013,9.56375641405,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/21  22:00:00,179.53178314,18.7174108013,6.70914281712,0.0,13.9747600329,18.6919646116,5.83447340515,0.0,4.67,1.16447340515
 02/21  23:00:00,129.33576411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,157.300919862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,136.342537454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920347993,0.0,2.335,1.16420347993
 02/22  02:00:00,125.252790143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,123.785681016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,122.132767092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,127.899760009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923818324,0.0,2.335,1.16423818324
 02/22  06:00:00,126.235087405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,166.230237996,18.7174108013,1.07348893959,0.0,13.9747600329,18.6919646116,29.8008302637,25.1108302637,4.67,0.02
 02/22  08:00:00,175.375675657,18.7174108013,1.01218433878,0.0,13.9747600329,18.6919646116,55.5717256958,49.7373219372,4.67,1.16440375858
 02/22  09:00:00,257.559917385,18.7174108013,3.62473824138,0.0,34.9369000822,32.3179380704,20.1341959153,11.9416959153,8.1725,0.02
 02/22  10:00:00,299.692508839,18.7174108013,8.25689380115,0.0,62.886420148,41.4019203762,11.6721281517,0.0,10.5075,1.1646281517
 02/22  11:00:00,301.044618832,18.7174108013,10.8150699988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/22  12:00:00,316.845238123,18.7174108013,12.4247812093,0.0,62.886420148,41.4019203762,11.672468376,0.0,10.5075,1.16496837603
 02/22  13:00:00,311.318029003,18.7174108013,14.1668710587,0.0,62.886420148,41.4019203762,11.6724244546,0.0,10.5075,1.16492445456
 02/22  14:00:00,316.442125162,18.7174108013,15.8976860267,0.0,62.886420148,41.4019203762,11.672556578,0.0,10.5075,1.16505657796
 02/22  15:00:00,310.423309128,18.7174108013,18.0770176716,0.0,62.886420148,41.4019203762,11.6722989915,0.0,10.5075,1.1647989915
 02/22  16:00:00,305.114762326,18.7174108013,19.5888359126,0.0,62.886420148,41.4019203762,11.6721956808,0.0,10.5075,1.16469568078
 02/22  17:00:00,304.094708727,18.7174108013,19.0443412885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/22  18:00:00,301.77446886,18.7174108013,17.997439223,0.0,62.886420148,41.4019203762,11.6723313348,0.0,10.5075,1.16483133478
 02/22  19:00:00,300.370551258,18.7174108013,14.4794157176,0.0,41.9242800987,36.8599292233,10.5047020116,0.0,9.34,1.16470201164
 02/22  20:00:00,291.458461608,18.7174108013,12.6211437971,0.0,41.9242800987,36.8599292233,10.5045760864,0.0,9.34,1.16457608644
 02/22  21:00:00,263.085693342,18.7174108013,10.3975957365,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/22  22:00:00,185.770118094,18.7174108013,7.33485963988,0.0,13.9747600329,18.6919646116,5.8344171357,0.0,4.67,1.1644171357
 02/22  23:00:00,128.703031665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,157.185294501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,136.498306185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992094147,0.0,2.335,1.1642094147
 02/23  02:00:00,125.311978776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,124.705316558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,123.925573354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,130.697792373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924381008,0.0,2.335,1.16424381008
 02/23  06:00:00,129.085116796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,169.39453617,18.7174108013,1.54957315469,0.0,13.9747600329,18.6919646116,19.8025880234,15.1125880234,4.67,0.02
 02/23  08:00:00,178.184253399,18.7174108013,1.29389662088,0.0,13.9747600329,18.6919646116,45.7237657053,39.8894187463,4.67,1.164346959
 02/23  09:00:00,261.044712086,18.7174108013,4.36501374507,0.0,34.9369000822,32.3179380704,13.8816731138,5.68917311377,8.1725,0.02
 02/23  10:00:00,302.381235539,18.7174108013,9.26746453207,0.0,62.886420148,41.4019203762,11.6720694552,0.0,10.5075,1.16456945518
 02/23  11:00:00,302.448535232,18.7174108013,11.6602508396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/23  12:00:00,319.294471204,18.7174108013,13.504802863,0.0,62.886420148,41.4019203762,11.6724102489,0.0,10.5075,1.16491024888
 02/23  13:00:00,315.002031906,18.7174108013,16.092867284,0.0,62.886420148,41.4019203762,11.6723657229,0.0,10.5075,1.16486572289
 02/23  14:00:00,319.764113777,18.7174108013,18.9722072162,0.0,62.886420148,41.4019203762,11.6724967932,0.0,10.5075,1.16499679322
 02/23  15:00:00,314.522563547,18.7174108013,22.2770842795,0.0,62.886420148,41.4019203762,11.6722386656,0.0,10.5075,1.16473866558
 02/23  16:00:00,310.087593713,18.7174108013,24.273568064,0.0,62.886420148,41.4019203762,11.6723028023,0.0,10.5075,1.16480280227
 02/23  17:00:00,306.967200144,18.7174108013,22.6937103702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/23  18:00:00,303.408330988,18.7174108013,20.0076581437,0.0,62.886420148,41.4019203762,11.6722693425,0.0,10.5075,1.1647693425
 02/23  19:00:00,301.519597841,18.7174108013,15.9124766423,0.0,41.9242800987,36.8599292233,10.5046393295,0.0,9.34,1.16463932948
 02/23  20:00:00,290.387497162,18.7174108013,13.1339131032,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/23  21:00:00,262.564271664,18.7174108013,10.7521778936,0.0,34.9369000822,32.3179380704,9.33713870012,0.0,8.1725,1.16463870012
 02/23  22:00:00,186.650658936,18.7174108013,8.82672314497,0.0,13.9747600329,18.6919646116,5.83446484019,0.0,4.67,1.16446484019
 02/23  23:00:00,128.247762051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,157.116252378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,136.022136937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920741172,0.0,2.335,1.16420741172
 02/24  02:00:00,124.924950717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,124.077115716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,122.996185981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,146.755531985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992415504,0.0,2.335,1.1642415504
 02/24  06:00:00,145.211743596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,186.814903835,18.7174108013,1.48394129118,0.0,13.9747600329,18.6919646116,22.1260656154,17.4360656154,4.67,0.02
 02/24  08:00:00,187.840507099,18.7174108013,1.23645127381,0.0,13.9747600329,18.6919646116,45.5802322429,39.7458590992,4.67,1.16437314366
 02/24  09:00:00,257.815626016,18.7174108013,3.84974099684,0.0,34.9369000822,32.3179380704,17.8787480033,9.68624800332,8.1725,0.02
 02/24  10:00:00,297.729143328,18.7174108013,8.13259923493,0.0,62.886420148,41.4019203762,11.6721387441,0.0,10.5075,1.16463874406
 02/24  11:00:00,298.780024098,18.7174108013,10.7408700461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  12:00:00,319.18990899,18.7174108013,13.3137937516,0.0,62.886420148,41.4019203762,11.6723440151,0.0,10.5075,1.16484401508
 02/24  13:00:00,312.620638739,18.7174108013,14.9927879227,0.0,62.886420148,41.4019203762,11.6725099927,0.0,10.5075,1.16500999266
 02/24  14:00:00,318.386574042,18.7174108013,18.4025742209,0.0,62.886420148,41.4019203762,11.6724288502,0.0,10.5075,1.1649288502
 02/24  15:00:00,314.467079714,18.7174108013,22.2920019626,0.0,62.886420148,41.4019203762,11.6723507504,0.0,10.5075,1.16485075045
 02/24  16:00:00,310.936815301,18.7174108013,24.6511079344,0.0,62.886420148,41.4019203762,11.6722331352,0.0,10.5075,1.16473313517
 02/24  17:00:00,308.478315422,18.7174108013,23.1695721259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  18:00:00,302.929959793,18.7174108013,19.5830441384,0.0,62.886420148,41.4019203762,11.672198989,0.0,10.5075,1.16469898896
 02/24  19:00:00,302.708169894,18.7174108013,16.4326775588,0.0,41.9242800987,36.8599292233,10.5047286755,0.0,9.34,1.16472867555
 02/24  20:00:00,283.042514523,18.7174108013,13.5639698355,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/24  21:00:00,254.612879993,18.7174108013,10.644288105,0.0,34.9369000822,32.3179380704,9.33706675187,0.0,8.1725,1.16456675187
 02/24  22:00:00,179.973110759,18.7174108013,8.34582116873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/24  23:00:00,127.258437121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937507116,0.0,2.335,1.16437507116
 02/24  24:00:00,156.217243671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,132.737191517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553918286,0.0,1.75125,1.16428918286
 02/25  02:00:00,121.685770064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,120.082625529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,118.555674223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,125.263325359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550058015,0.0,1.75125,1.16425058015
 02/25  06:00:00,124.119688598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,152.381716581,18.7174108013,1.01081859507,0.0,6.98738001645,14.1499734587,24.6665899213,21.1440899213,3.5025,0.02
 02/25  08:00:00,160.164213437,18.7174108013,0.760807662614,0.0,6.98738001645,14.1499734587,57.1051920761,52.4382397556,3.5025,1.16445232044
 02/25  09:00:00,224.327457446,18.7174108013,1.67369903746,0.0,20.9621400493,23.2339557645,38.1330763448,32.2755763448,5.8375,0.02
 02/25  10:00:00,258.352007539,18.7174108013,5.23100376864,0.0,41.9242800987,36.8599292233,11.3401713686,0.83564797853,9.34,1.16452339006
 02/25  11:00:00,294.753616122,18.7174108013,10.0152628144,0.0,62.886420148,41.4019203762,11.6722492667,0.0,10.5075,1.16474926667
 02/25  12:00:00,320.414873715,18.7174108013,13.3061242742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/25  13:00:00,318.430233167,18.7174108013,17.6010717552,0.0,62.886420148,41.4019203762,11.6724186556,0.0,10.5075,1.16491865562
 02/25  14:00:00,320.678510555,18.7174108013,19.026828479,0.0,62.886420148,41.4019203762,11.6723366946,0.0,10.5075,1.16483669463
 02/25  15:00:00,313.203867122,18.7174108013,20.9977755383,0.0,62.886420148,41.4019203762,11.6722732011,0.0,10.5075,1.16477320114
 02/25  16:00:00,309.716835879,18.7174108013,23.2947410589,0.0,62.886420148,41.4019203762,11.6722322114,0.0,10.5075,1.16473221136
 02/25  17:00:00,308.60628327,18.7174108013,22.8028148166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/25  18:00:00,302.44605717,18.7174108013,19.038524138,0.0,62.886420148,41.4019203762,11.6723345615,0.0,10.5075,1.16483456147
 02/25  19:00:00,285.059688832,18.7174108013,13.4505076308,0.0,34.9369000822,32.3179380704,9.33724050347,0.0,8.1725,1.16474050347
 02/25  20:00:00,245.004691226,18.7174108013,9.36464740386,0.0,20.9621400493,23.2339557645,7.00214402624,0.0,5.8375,1.16464402624
 02/25  21:00:00,228.285217459,18.7174108013,8.03782681576,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 02/25  22:00:00,169.933077396,18.7174108013,6.30563848563,0.0,6.98738001645,14.1499734587,4.66689961417,0.0,3.5025,1.16439961417
 02/25  23:00:00,126.402414381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,155.882596591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,135.575346827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915522213,0.0,1.75125,1.164272213
 02/26  02:00:00,124.720749026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,123.535093954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,122.136361016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549324779,0.0,1.75125,1.16424324779
 02/26  05:00:00,128.885737344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,128.136762561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,156.949066379,18.7174108013,1.23384925982,0.0,6.98738001645,14.1499734587,11.3789247377,7.575837532,3.5025,0.300587205701
 02/26  08:00:00,167.617721956,18.7174108013,1.17727040376,0.0,6.98738001645,14.1499734587,34.371594581,29.9855498383,3.5025,0.883544742709
 02/26  09:00:00,205.719411051,18.7174108013,1.86181046469,0.0,6.98738001645,14.1499734587,12.954731895,9.43223189505,3.5025,0.02
 02/26  10:00:00,189.850312386,18.7174108013,2.44275109088,0.0,6.98738001645,14.1499734587,4.666878956,0.0,3.5025,1.164378956
 02/26  11:00:00,225.747402282,18.7174108013,6.24289011668,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 02/26  12:00:00,247.588592635,18.7174108013,7.2260455658,0.0,27.9495200658,27.7759469175,8.1695622015,0.0,7.005,1.1645622015
 02/26  13:00:00,271.634312413,18.7174108013,10.576907936,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/26  14:00:00,273.770308276,18.7174108013,11.5328561083,0.0,41.9242800987,36.8599292233,10.5045607501,0.0,9.34,1.16456075014
 02/26  15:00:00,265.49921699,18.7174108013,12.0793713794,0.0,41.9242800987,36.8599292233,10.5046155844,0.0,9.34,1.16461558441
 02/26  16:00:00,260.892108517,18.7174108013,12.7059730138,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/26  17:00:00,259.523379858,18.7174108013,12.7594988311,0.0,41.9242800987,36.8599292233,10.5045987821,0.0,9.34,1.16459878207
 02/26  18:00:00,236.053113546,18.7174108013,14.4787624727,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 02/26  19:00:00,243.650467887,18.7174108013,10.4225828282,0.0,13.9747600329,18.6919646116,5.87667065031,0.0421546435481,4.67,1.16451600676
 02/26  20:00:00,226.279615076,18.7174108013,6.78286520516,0.0,13.9747600329,18.6919646116,5.83445784805,0.0,4.67,1.16445784805
 02/26  21:00:00,208.70944577,18.7174108013,5.33542176648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/26  22:00:00,181.660465978,18.7174108013,4.89423170329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/26  23:00:00,125.379115941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554715459,0.0,1.75125,1.16429715459
 02/26  24:00:00,154.643362131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,136.516004041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,126.579119022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925249322,0.0,2.335,1.16425249322
 02/27  03:00:00,125.833441244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,124.462472772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,131.332062049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,129.315018179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920199881,0.0,2.335,1.16420199881
 02/27  07:00:00,168.386490275,18.7174108013,1.33397542178,0.0,13.9747600329,18.6919646116,23.6339560692,18.9439560692,4.67,0.02
 02/27  08:00:00,177.498616454,18.7174108013,1.20715563665,0.0,13.9747600329,18.6919646116,43.6788979835,38.9888979835,4.67,0.02
 02/27  09:00:00,261.220414383,18.7174108013,4.24574989761,0.0,34.9369000822,32.3179380704,14.4753757893,5.13841438258,8.1725,1.1644614067
 02/27  10:00:00,300.370061658,18.7174108013,8.7125634456,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/27  11:00:00,299.947628639,18.7174108013,10.893866216,0.0,62.886420148,41.4019203762,11.6721708737,0.0,10.5075,1.16467087372
 02/27  12:00:00,319.30553211,18.7174108013,13.1774144554,0.0,62.886420148,41.4019203762,11.6723113377,0.0,10.5075,1.16481133765
 02/27  13:00:00,315.03959787,18.7174108013,15.9148210585,0.0,62.886420148,41.4019203762,11.6724869047,0.0,10.5075,1.16498690468
 02/27  14:00:00,319.114975398,18.7174108013,18.5529064041,0.0,62.886420148,41.4019203762,11.6724008612,0.0,10.5075,1.16490086124
 02/27  15:00:00,309.92768686,18.7174108013,19.879614424,0.0,62.886420148,41.4019203762,11.6722921325,0.0,10.5075,1.16479213252
 02/27  16:00:00,305.880343342,18.7174108013,21.732046423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/27  17:00:00,305.374832601,18.7174108013,21.7658970333,0.0,62.886420148,41.4019203762,11.672173714,0.0,10.5075,1.16467371397
 02/27  18:00:00,301.516477827,18.7174108013,19.1749756112,0.0,62.886420148,41.4019203762,11.6723010239,0.0,10.5075,1.16480102392
 02/27  19:00:00,300.150264776,18.7174108013,15.4297012655,0.0,41.9242800987,36.8599292233,10.5046425224,0.0,9.34,1.16464252242
 02/27  20:00:00,289.014806707,18.7174108013,12.7614014997,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/27  21:00:00,260.570675346,18.7174108013,10.1744400136,0.0,34.9369000822,32.3179380704,9.33709269894,0.0,8.1725,1.16459269894
 02/27  22:00:00,186.241400867,18.7174108013,8.67160043871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/27  23:00:00,127.768922286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936831757,0.0,2.335,1.16436831757
 02/27  24:00:00,157.380087385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,137.154887431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,125.515161319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,123.870385146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921910068,0.0,2.335,1.16421910068
 02/28  04:00:00,122.897617727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,148.873025594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,148.584791915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922794002,0.0,2.335,1.16422794002
 02/28  07:00:00,190.67498569,18.7174108013,2.04586127822,0.0,13.9747600329,18.6919646116,8.79386354996,4.10386354996,4.67,0.02
 02/28  08:00:00,192.988138781,18.7174108013,1.78279761957,0.0,13.9747600329,18.6919646116,28.1203049182,23.4303049182,4.67,0.02
 02/28  09:00:00,263.431872549,18.7174108013,4.92318324284,0.0,34.9369000822,32.3179380704,9.99413920501,0.657165369235,8.1725,1.16447383578
 02/28  10:00:00,301.315070241,18.7174108013,9.4137069797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/28  11:00:00,300.405151767,18.7174108013,11.4391536092,0.0,62.886420148,41.4019203762,11.6722287379,0.0,10.5075,1.1647287379
 02/28  12:00:00,319.356442761,18.7174108013,13.6817542826,0.0,62.886420148,41.4019203762,11.6724089326,0.0,10.5075,1.16490893263
 02/28  13:00:00,316.069576061,18.7174108013,17.545745861,0.0,62.886420148,41.4019203762,11.6723857504,0.0,10.5075,1.16488575041
 02/28  14:00:00,322.970849736,18.7174108013,21.0903579759,0.0,62.886420148,41.4019203762,11.672506656,0.0,10.5075,1.16500665599
 02/28  15:00:00,315.649560183,18.7174108013,22.6399868058,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/28  16:00:00,310.178554907,18.7174108013,23.4261410799,0.0,62.886420148,41.4019203762,11.6722990894,0.0,10.5075,1.1647990894
 02/28  17:00:00,307.935381628,18.7174108013,22.051514984,0.0,62.886420148,41.4019203762,11.6722398236,0.0,10.5075,1.16473982358
 02/28  18:00:00,303.77876232,18.7174108013,19.4593375954,0.0,62.886420148,41.4019203762,11.6721961809,0.0,10.5075,1.16469618093
 02/28  19:00:00,302.102558395,18.7174108013,15.5530236883,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/28  20:00:00,283.173852148,18.7174108013,12.9900802092,0.0,41.9242800987,36.8599292233,10.5045842851,0.0,9.34,1.16458428507
 02/28  21:00:00,256.072633686,18.7174108013,10.9236704978,0.0,34.9369000822,32.3179380704,9.3371231027,0.0,8.1725,1.1646231027
 02/28  22:00:00,182.531713355,18.7174108013,8.87745753916,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 02/28  23:00:00,130.702504612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,160.081242078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927620799,0.0,2.335,1.16427620799
 03/01  01:00:00,141.461490514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,130.708951455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,130.509442146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924136702,0.0,2.335,1.16424136702
 03/01  04:00:00,130.554018474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,139.061754922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,137.577076012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,180.630634634,18.7174108013,5.4272080219,0.0,13.9747600329,18.6919646116,5.83424484895,0.0,4.67,1.16424484895
 03/01  08:00:00,193.57454975,18.7174108013,4.89015778827,0.0,13.9747600329,18.6919646116,4.77607756261,0.0860775626081,4.67,0.02
 03/01  09:00:00,276.718732689,18.7174108013,10.0025572093,0.0,34.9369000822,32.3179380704,9.33697693402,0.0,8.1725,1.16447693402
 03/01  10:00:00,314.512706172,18.7174108013,14.6996343419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/01  11:00:00,312.586627376,18.7174108013,16.1314597827,0.0,62.886420148,41.4019203762,11.6721198906,0.0,10.5075,1.16461989062
 03/01  12:00:00,328.169172863,18.7174108013,19.4444719353,0.0,62.886420148,41.4019203762,11.6722994823,0.0,10.5075,1.16479948227
 03/01  13:00:00,327.712907976,18.7174108013,24.260661076,0.0,62.886420148,41.4019203762,11.6724856249,0.0,10.5075,1.16498562491
 03/01  14:00:00,330.424387176,18.7174108013,26.2889743942,0.0,62.886420148,41.4019203762,11.6723953829,0.0,10.5075,1.16489538288
 03/01  15:00:00,328.762137709,18.7174108013,30.4392467077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/01  16:00:00,324.454553843,18.7174108013,33.3945214061,0.0,62.886420148,41.4019203762,11.6721868199,0.0,10.5075,1.16468681986
 03/01  17:00:00,320.789558478,18.7174108013,31.146098686,0.0,62.886420148,41.4019203762,11.6722966813,0.0,10.5075,1.16479668127
 03/01  18:00:00,315.479154574,18.7174108013,27.1146487924,0.0,62.886420148,41.4019203762,11.6722547146,0.0,10.5075,1.16475471457
 03/01  19:00:00,311.524992591,18.7174108013,20.8384960628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/01  20:00:00,302.805780096,18.7174108013,18.7030296975,0.0,41.9242800987,36.8599292233,10.5046086295,0.0,9.34,1.16460862954
 03/01  21:00:00,276.962634409,18.7174108013,16.559227278,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/01  22:00:00,200.651081738,18.7174108013,16.4435848138,0.0,13.9747600329,18.6919646116,5.83450463323,0.0,4.67,1.16450463323
 03/01  23:00:00,134.735117532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,162.675759864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930485529,0.0,2.335,1.16430485529
 03/02  01:00:00,144.805929586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,135.194239254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,133.841580838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,133.58893968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924023226,0.0,2.335,1.16424023226
 03/02  05:00:00,141.675978952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,141.145703131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,190.464755858,18.7174108013,10.7022401861,0.0,13.9747600329,18.6919646116,5.83419036753,0.0,4.67,1.16419036753
 03/02  08:00:00,201.967949617,18.7174108013,7.97301576325,0.0,13.9747600329,18.6919646116,4.76948781262,0.0794878126166,4.67,0.02
 03/02  09:00:00,282.452913062,18.7174108013,12.4155629637,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/02  10:00:00,319.648445999,18.7174108013,17.6395304546,0.0,62.886420148,41.4019203762,11.6720976736,0.0,10.5075,1.16459767356
 03/02  11:00:00,318.515494365,18.7174108013,19.9396620586,0.0,62.886420148,41.4019203762,11.6721584984,0.0,10.5075,1.16465849842
 03/02  12:00:00,335.386149004,18.7174108013,25.7425383325,0.0,62.886420148,41.4019203762,11.6723776323,0.0,10.5075,1.1648776323
 03/02  13:00:00,334.955529161,18.7174108013,30.510098559,0.0,62.886420148,41.4019203762,11.6723654007,0.0,10.5075,1.16486540069
 03/02  14:00:00,342.590417497,18.7174108013,35.2417099211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/02  15:00:00,338.189405534,18.7174108013,37.393961637,0.0,62.886420148,41.4019203762,11.6723278679,0.0,10.5075,1.16482786785
 03/02  16:00:00,329.459767633,18.7174108013,37.3052754591,0.0,62.886420148,41.4019203762,11.6722317027,0.0,10.5075,1.16473170273
 03/02  17:00:00,326.327607157,18.7174108013,35.643933839,0.0,62.886420148,41.4019203762,11.6721734829,0.0,10.5075,1.16467348288
 03/02  18:00:00,319.969504526,18.7174108013,31.274210929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/02  19:00:00,315.710801844,18.7174108013,23.9207650656,0.0,41.9242800987,36.8599292233,10.5047329518,0.0,9.34,1.16473295183
 03/02  20:00:00,309.511498562,18.7174108013,22.6230301581,0.0,41.9242800987,36.8599292233,10.5046227774,0.0,9.34,1.16462277743
 03/02  21:00:00,284.915039017,18.7174108013,20.8954307963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/02  22:00:00,210.860096978,18.7174108013,23.9596533765,0.0,13.9747600329,18.6919646116,5.83448852292,0.0,4.67,1.16448852292
 03/02  23:00:00,137.426201734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,164.831334159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925048292,0.0,2.335,1.16425048292
 03/03  01:00:00,147.135464728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,137.458180758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,134.819911572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,134.60115227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923750425,0.0,2.335,1.16423750425
 03/03  05:00:00,163.268280003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,162.697496966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,215.821109596,18.7174108013,13.4421796852,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/03  08:00:00,216.355922646,18.7174108013,8.93213447399,0.0,13.9747600329,18.6919646116,5.8701209431,0.0357187360511,4.67,1.16440220704
 03/03  09:00:00,282.568853888,18.7174108013,12.9502876759,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/03  10:00:00,320.547184226,18.7174108013,18.595557765,0.0,62.886420148,41.4019203762,11.6721027534,0.0,10.5075,1.1646027534
 03/03  11:00:00,319.995613185,18.7174108013,21.5441206712,0.0,62.886420148,41.4019203762,11.6721868887,0.0,10.5075,1.16468688867
 03/03  12:00:00,338.624888245,18.7174108013,28.2808157039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/03  13:00:00,333.910570154,18.7174108013,30.2382968454,0.0,62.886420148,41.4019203762,11.6725150763,0.0,10.5075,1.1650150763
 03/03  14:00:00,335.910243181,18.7174108013,30.592868865,0.0,62.886420148,41.4019203762,11.6724307251,0.0,10.5075,1.16493072507
 03/03  15:00:00,330.672068087,18.7174108013,31.9332160957,0.0,62.886420148,41.4019203762,11.6723755705,0.0,10.5075,1.16487557048
 03/03  16:00:00,322.365834895,18.7174108013,31.688010146,0.0,62.886420148,41.4019203762,11.6722657428,0.0,10.5075,1.16476574281
 03/03  17:00:00,313.259566193,18.7174108013,25.3674907185,0.0,62.886420148,41.4019203762,11.67220924,0.0,10.5075,1.16470923995
 03/03  18:00:00,303.096112026,18.7174108013,19.7885347063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/03  19:00:00,302.788316542,18.7174108013,16.2084564297,0.0,41.9242800987,36.8599292233,10.5047573618,0.0,9.34,1.16475736175
 03/03  20:00:00,287.277115021,18.7174108013,14.867347622,0.0,41.9242800987,36.8599292233,10.5046258775,0.0,9.34,1.1646258775
 03/03  21:00:00,260.595219171,18.7174108013,12.4656010358,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/03  22:00:00,183.126149885,18.7174108013,9.08314559801,0.0,13.9747600329,18.6919646116,5.83446243106,0.0,4.67,1.16446243106
 03/03  23:00:00,130.050679137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,158.586089174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,136.844858948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555770475,0.0,1.75125,1.16430770475
 03/04  02:00:00,125.814059745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,124.961953772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,124.607644019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547565151,0.0,1.75125,1.16422565151
 03/04  05:00:00,132.848943939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,132.201469915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  07:00:00,161.042807339,18.7174108013,2.36694034078,0.0,6.98738001645,14.1499734587,4.6667693805,0.0,3.5025,1.1642693805
 03/04  08:00:00,169.434879312,18.7174108013,1.57470902752,0.0,6.98738001645,14.1499734587,17.7315204468,14.2090204468,3.5025,0.02
 03/04  09:00:00,231.697367434,18.7174108013,3.04315574669,0.0,20.9621400493,23.2339557645,8.42558788437,2.56808788437,5.8375,0.02
 03/04  10:00:00,259.020166249,18.7174108013,6.12051268719,0.0,41.9242800987,36.8599292233,10.5045692116,0.0,9.34,1.16456921157
 03/04  11:00:00,284.800845735,18.7174108013,8.07209977742,0.0,62.886420148,41.4019203762,11.6721663575,0.0,10.5075,1.1646663575
 03/04  12:00:00,309.365452972,18.7174108013,9.91467122479,0.0,62.886420148,41.4019203762,11.6723091437,0.0,10.5075,1.16480914373
 03/04  13:00:00,302.926385604,18.7174108013,11.4956750286,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/04  14:00:00,300.818703748,18.7174108013,11.8868197117,0.0,62.886420148,41.4019203762,11.6724801087,0.0,10.5075,1.16498010874
 03/04  15:00:00,289.295259089,18.7174108013,12.1871681394,0.0,62.886420148,41.4019203762,11.6722346772,0.0,10.5075,1.16473467724
 03/04  16:00:00,281.633857566,18.7174108013,11.8962315654,0.0,62.886420148,41.4019203762,11.6723645926,0.0,10.5075,1.16486459264
 03/04  17:00:00,278.942195185,18.7174108013,11.6092932303,0.0,62.886420148,41.4019203762,11.6723022339,0.0,10.5075,1.1648022339
 03/04  18:00:00,275.198424309,18.7174108013,10.9845970247,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/04  19:00:00,260.593767019,18.7174108013,7.68114572007,0.0,34.9369000822,32.3179380704,9.3845355153,0.0472546018663,8.1725,1.16478091343
 03/04  20:00:00,218.558778373,18.7174108013,4.78772062847,0.0,20.9621400493,23.2339557645,7.00211578678,0.0,5.8375,1.16461578678
 03/04  21:00:00,202.121676308,18.7174108013,3.868272954,0.0,20.9621400493,23.2339557645,12.2224286947,6.36492869467,5.8375,0.02
 03/04  22:00:00,150.818861715,18.7174108013,2.23259320726,0.0,6.98738001645,14.1499734587,4.66690446813,0.0,3.5025,1.16440446813
 03/04  23:00:00,111.639792272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,141.679202163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155624115,0.0,1.75125,1.1643124115
 03/05  01:00:00,116.32117599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,105.795637741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,104.1158258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,102.990183979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546801992,0.0,1.75125,1.16421801992
 03/05  05:00:00,109.355785963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,107.697702331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,133.168752859,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,89.5153687295,84.8486097759,3.5025,1.16425895355
 03/05  08:00:00,136.76286559,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,116.794011769,113.271511769,3.5025,0.02
 03/05  09:00:00,174.439373359,18.7174108013,0.236687400594,0.0,6.98738001645,14.1499734587,88.6039787496,85.0814787496,3.5025,0.02
 03/05  10:00:00,154.857693671,18.7174108013,0.438312189835,0.0,6.98738001645,14.1499734587,68.0557789285,63.3889728599,3.5025,1.16430606865
 03/05  11:00:00,191.589731827,18.7174108013,1.94027083486,0.0,27.9495200658,27.7759469175,35.96880854,28.94380854,7.005,0.02
 03/05  12:00:00,220.13325325,18.7174108013,2.87806091417,0.0,27.9495200658,27.7759469175,18.3054512859,10.1359245928,7.005,1.16452669311
 03/05  13:00:00,236.12672419,18.7174108013,5.18799694356,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  14:00:00,238.779893107,18.7174108013,6.78684062476,0.0,41.9242800987,36.8599292233,10.5046505736,0.0,9.34,1.16465057355
 03/05  15:00:00,236.654553344,18.7174108013,8.34406032444,0.0,41.9242800987,36.8599292233,10.5045605533,0.0,9.34,1.16456055329
 03/05  16:00:00,231.639472439,18.7174108013,9.03842871244,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  17:00:00,231.741120402,18.7174108013,9.64598338451,0.0,41.9242800987,36.8599292233,10.5046768428,0.0,9.34,1.16467684282
 03/05  18:00:00,200.286569098,18.7174108013,6.97973736443,0.0,27.9495200658,27.7759469175,8.16957540916,0.0,7.005,1.16457540916
 03/05  19:00:00,214.473604635,18.7174108013,3.91972057735,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/05  20:00:00,204.956358626,18.7174108013,3.39718666477,0.0,13.9747600329,18.6919646116,6.95188196186,1.1173554679,4.67,1.16452649396
 03/05  21:00:00,191.129437695,18.7174108013,2.82490608723,0.0,13.9747600329,18.6919646116,15.6149608489,10.9249608489,4.67,0.02
 03/05  22:00:00,168.019040012,18.7174108013,2.48880026227,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/05  23:00:00,113.897715966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557481609,0.0,1.75125,1.16432481609
 03/05  24:00:00,143.751174295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,121.274858849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,110.19398405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925269581,0.0,2.335,1.16425269581
 03/06  03:00:00,108.291827001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,106.654100514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,112.354286055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,110.0740867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920333951,0.0,2.335,1.16420333951
 03/06  07:00:00,145.783891473,18.7174108013,0.154480981954,0.0,13.9747600329,18.6919646116,88.1993055986,83.5093055986,4.67,0.02
 03/06  08:00:00,158.54119488,18.7174108013,0.379697188584,0.0,13.9747600329,18.6919646116,96.0094875873,91.3194875873,4.67,0.02
 03/06  09:00:00,244.229419099,18.7174108013,1.99559555552,0.0,34.9369000822,32.3179380704,51.6011285238,42.2641641804,8.1725,1.16446434338
 03/06  10:00:00,285.042825592,18.7174108013,4.65904364074,0.0,62.886420148,41.4019203762,12.6223287311,2.09482873108,10.5075,0.02
 03/06  11:00:00,285.196388882,18.7174108013,6.23144560967,0.0,62.886420148,41.4019203762,11.6722206552,0.0,10.5075,1.16472065517
 03/06  12:00:00,306.493332097,18.7174108013,7.62775794788,0.0,62.886420148,41.4019203762,11.6723529737,0.0,10.5075,1.16485297374
 03/06  13:00:00,296.286950765,18.7174108013,8.66222929916,0.0,62.886420148,41.4019203762,11.6725202793,0.0,10.5075,1.16502027925
 03/06  14:00:00,297.332618557,18.7174108013,9.983699996,0.0,62.886420148,41.4019203762,11.6724280031,0.0,10.5075,1.16492800314
 03/06  15:00:00,289.822462939,18.7174108013,10.7873490558,0.0,62.886420148,41.4019203762,11.6723139317,0.0,10.5075,1.16481393172
 03/06  16:00:00,284.824138453,18.7174108013,11.3335270743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  17:00:00,283.829561963,18.7174108013,11.6444772965,0.0,62.886420148,41.4019203762,11.672190168,0.0,10.5075,1.16469016796
 03/06  18:00:00,280.733373529,18.7174108013,10.9373938942,0.0,62.886420148,41.4019203762,11.6723101725,0.0,10.5075,1.16481017247
 03/06  19:00:00,283.277639576,18.7174108013,8.9661208217,0.0,41.9242800987,36.8599292233,10.5046467289,0.0,9.34,1.16464672892
 03/06  20:00:00,272.531891469,18.7174108013,7.24338338588,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/06  21:00:00,244.137317732,18.7174108013,5.59911211285,0.0,34.9369000822,32.3179380704,9.33709187374,0.0,8.1725,1.16459187374
 03/06  22:00:00,173.085393001,18.7174108013,3.00216944234,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/06  23:00:00,120.570043944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936518965,0.0,2.335,1.16436518965
 03/06  24:00:00,151.246255951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,128.447897168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,117.215863874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,115.634949926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921499123,0.0,2.335,1.16421499123
 03/07  04:00:00,114.872253353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,138.299970019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,138.640818555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922230809,0.0,2.335,1.16422230809
 03/07  07:00:00,178.766390272,18.7174108013,0.792411923992,0.0,13.9747600329,18.6919646116,36.5297584673,31.8397584673,4.67,0.02
 03/07  08:00:00,185.55807144,18.7174108013,0.871607727844,0.0,13.9747600329,18.6919646116,53.4677029668,48.7777029668,4.67,0.02
 03/07  09:00:00,259.556390406,18.7174108013,3.56733156535,0.0,34.9369000822,32.3179380704,17.4250242557,8.08806205191,8.1725,1.16446220379
 03/07  10:00:00,299.316103745,18.7174108013,7.50578143465,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/07  11:00:00,299.823753782,18.7174108013,10.2721148026,0.0,62.886420148,41.4019203762,11.6722089939,0.0,10.5075,1.16470899394
 03/07  12:00:00,319.612396755,18.7174108013,12.9602114159,0.0,62.886420148,41.4019203762,11.672380852,0.0,10.5075,1.16488085203
 03/07  13:00:00,314.933136782,18.7174108013,15.7464656366,0.0,62.886420148,41.4019203762,11.6723508593,0.0,10.5075,1.16485085926
 03/07  14:00:00,318.386286065,18.7174108013,17.6779556897,0.0,62.886420148,41.4019203762,11.672463853,0.0,10.5075,1.164963853
 03/07  15:00:00,312.096815959,18.7174108013,20.5743332699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/07  16:00:00,308.674997646,18.7174108013,22.7709536554,0.0,62.886420148,41.4019203762,11.6722516857,0.0,10.5075,1.16475168571
 03/07  17:00:00,307.03724758,18.7174108013,22.013473861,0.0,62.886420148,41.4019203762,11.6721864417,0.0,10.5075,1.16468644166
 03/07  18:00:00,301.31454053,18.7174108013,18.4925733183,0.0,62.886420148,41.4019203762,11.6723078787,0.0,10.5075,1.16480787867
 03/07  19:00:00,297.925421025,18.7174108013,14.0381840547,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/07  20:00:00,277.141610061,18.7174108013,11.2054867948,0.0,41.9242800987,36.8599292233,10.5046579148,0.0,9.34,1.16465791476
 03/07  21:00:00,248.578171623,18.7174108013,8.91875522916,0.0,34.9369000822,32.3179380704,9.337052069,0.0,8.1725,1.164552069
 03/07  22:00:00,176.340526678,18.7174108013,6.40656053891,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/07  23:00:00,126.492602573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,155.653354295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927617861,0.0,2.335,1.16427617861
 03/08  01:00:00,135.273081609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,124.326796313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,122.897053801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923200932,0.0,2.335,1.16423200932
 03/08  04:00:00,123.468081279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,132.725825954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,132.872158755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,172.593716158,18.7174108013,3.09969033717,0.0,13.9747600329,18.6919646116,6.22556812915,0.391336659737,4.67,1.16423146941
 03/08  08:00:00,188.543990567,18.7174108013,2.78982250507,0.0,13.9747600329,18.6919646116,14.2442026657,9.55420266568,4.67,0.02
 03/08  09:00:00,273.006063048,18.7174108013,7.53044625244,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/08  10:00:00,312.46226839,18.7174108013,13.0163807933,0.0,62.886420148,41.4019203762,11.6721314523,0.0,10.5075,1.16463145231
 03/08  11:00:00,312.179772231,18.7174108013,15.1740352334,0.0,62.886420148,41.4019203762,11.672186317,0.0,10.5075,1.16468631702
 03/08  12:00:00,328.02259462,18.7174108013,18.505195336,0.0,62.886420148,41.4019203762,11.6723975448,0.0,10.5075,1.16489754482
 03/08  13:00:00,326.431544644,18.7174108013,23.1928196903,0.0,62.886420148,41.4019203762,11.6723790943,0.0,10.5075,1.16487909435
 03/08  14:00:00,332.027265019,18.7174108013,26.6181552664,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/08  15:00:00,329.299640207,18.7174108013,30.5660925766,0.0,62.886420148,41.4019203762,11.6723360828,0.0,10.5075,1.16483608284
 03/08  16:00:00,326.516923809,18.7174108013,34.2769066175,0.0,62.886420148,41.4019203762,11.6722349004,0.0,10.5075,1.16473490035
 03/08  17:00:00,324.525590757,18.7174108013,33.2822091512,0.0,62.886420148,41.4019203762,11.6721713503,0.0,10.5075,1.16467135027
 03/08  18:00:00,318.626080715,18.7174108013,29.6576072228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/08  19:00:00,312.047445697,18.7174108013,21.6073565587,0.0,41.9242800987,36.8599292233,10.5047248562,0.0,9.34,1.1647248562
