Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  20:00:00,302.582590125,18.7174108013,18.9062501325,0.0,41.9242800987,36.8599292233,10.5046102298,0.0,9.34,1.16461022981
 03/08  21:00:00,275.070780533,18.7174108013,16.0974043814,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/08  22:00:00,198.403510529,18.7174108013,15.3532362121,0.0,13.9747600329,18.6919646116,5.83447215416,0.0,4.67,1.16447215416
 03/08  23:00:00,133.607009042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,161.420846562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923261064,0.0,2.335,1.16423261064
 03/09  01:00:00,142.667154292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,132.641666148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,131.198111772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,130.724283474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921852646,0.0,2.335,1.16421852646
 03/09  05:00:00,139.444494782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,138.576466433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,180.551748037,18.7174108013,7.09866250312,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/09  08:00:00,196.984823435,18.7174108013,6.12088990193,0.0,13.9747600329,18.6919646116,6.01977385848,0.185393414045,4.67,1.16438044444
 03/09  09:00:00,281.305866077,18.7174108013,11.8224514528,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/09  10:00:00,321.036802947,18.7174108013,17.789729534,0.0,62.886420148,41.4019203762,11.6720748452,0.0,10.5075,1.16457484524
 03/09  11:00:00,320.542491465,18.7174108013,20.4773333644,0.0,62.886420148,41.4019203762,11.6721527801,0.0,10.5075,1.16465278012
 03/09  12:00:00,336.288847595,18.7174108013,25.8721403248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/09  13:00:00,336.513353616,18.7174108013,31.2918031422,0.0,62.886420148,41.4019203762,11.6724721856,0.0,10.5075,1.16497218563
 03/09  14:00:00,343.281566709,18.7174108013,35.1349737525,0.0,62.886420148,41.4019203762,11.6723822864,0.0,10.5075,1.16488228636
 03/09  15:00:00,338.151067626,18.7174108013,37.3942256896,0.0,62.886420148,41.4019203762,11.6723214846,0.0,10.5075,1.1648214846
 03/09  16:00:00,331.71855982,18.7174108013,38.9774712347,0.0,62.886420148,41.4019203762,11.6722067061,0.0,10.5075,1.16470670608
 03/09  17:00:00,329.070172106,18.7174108013,37.0679825838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/09  18:00:00,322.859675313,18.7174108013,32.9080781346,0.0,62.886420148,41.4019203762,11.6723269674,0.0,10.5075,1.16482696742
 03/09  19:00:00,320.345078327,18.7174108013,26.763759949,0.0,41.9242800987,36.8599292233,10.5046867449,0.0,9.34,1.16468674488
 03/09  20:00:00,302.754416329,18.7174108013,19.1900619248,0.0,41.9242800987,36.8599292233,10.5045508446,0.0,9.34,1.16455084464
 03/09  21:00:00,267.544464632,18.7174108013,13.6082464383,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/09  22:00:00,189.432917018,18.7174108013,11.2339688573,0.0,13.9747600329,18.6919646116,5.83449413662,0.0,4.67,1.16449413662
 03/09  23:00:00,128.384867757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,157.681382881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,137.014167795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923580281,0.0,2.335,1.16423580281
 03/10  02:00:00,124.578976863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,121.930098951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,118.541542228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,138.489884746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920451792,0.0,2.335,1.16420451792
 03/10  06:00:00,134.299622108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,168.070454284,18.7174108013,0.967257872578,0.0,13.9747600329,18.6919646116,47.4196113148,42.7296113148,4.67,0.02
 03/10  08:00:00,165.798676844,18.7174108013,0.680332924353,0.0,13.9747600329,18.6919646116,81.4144899819,75.5800994989,4.67,1.16439048302
 03/10  09:00:00,231.257439082,18.7174108013,1.97854845602,0.0,34.9369000822,32.3179380704,62.0822261128,53.8897261128,8.1725,0.02
 03/10  10:00:00,259.816996618,18.7174108013,4.29819939856,0.0,62.886420148,41.4019203762,34.3392115162,22.6672038968,10.5075,1.16450761942
 03/10  11:00:00,244.44130346,18.7174108013,5.40816945914,0.0,62.886420148,41.4019203762,20.1576893474,9.6301893474,10.5075,0.02
 03/10  12:00:00,270.939760293,18.7174108013,6.54569309674,0.0,62.886420148,41.4019203762,11.9987970034,0.326467928296,10.5075,1.16482907508
 03/10  13:00:00,255.367953262,18.7174108013,7.50114115882,0.0,62.886420148,41.4019203762,11.6724787084,0.0,10.5075,1.16497870838
 03/10  14:00:00,254.508837837,18.7174108013,8.37570953156,0.0,62.886420148,41.4019203762,11.6723852226,0.0,10.5075,1.16488522263
 03/10  15:00:00,249.864893296,18.7174108013,9.01222123408,0.0,62.886420148,41.4019203762,11.672295477,0.0,10.5075,1.16479547702
 03/10  16:00:00,247.807639751,18.7174108013,10.0909208589,0.0,62.886420148,41.4019203762,11.67216715,0.0,10.5075,1.16466714996
 03/10  17:00:00,247.606073042,18.7174108013,10.4684938577,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/10  18:00:00,244.478381627,18.7174108013,9.73817688215,0.0,62.886420148,41.4019203762,11.6722913821,0.0,10.5075,1.16479138215
 03/10  19:00:00,248.450635608,18.7174108013,7.37692194341,0.0,41.9242800987,36.8599292233,17.0261970251,6.52155948016,9.34,1.16463754495
 03/10  20:00:00,226.934919562,18.7174108013,5.86274803698,0.0,41.9242800987,36.8599292233,35.0530495129,25.6930495129,9.34,0.02
 03/10  21:00:00,198.30655527,18.7174108013,4.34473696257,0.0,34.9369000822,32.3179380704,49.8023962727,40.4652939787,8.1725,1.16460229404
 03/10  22:00:00,138.398733133,18.7174108013,2.24485750532,0.0,13.9747600329,18.6919646116,28.0834576645,23.3934576645,4.67,0.02
 03/10  23:00:00,92.4848403843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934082796,0.0,2.335,1.16434082796
 03/10  24:00:00,125.618912891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,95.2921156534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,86.2949977954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915570114,0.0,1.75125,1.164320114
 03/11  03:00:00,85.1148286605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,83.9745080491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,90.2366547506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155181042,0.0,1.75125,1.1642681042
 03/11  06:00:00,89.6870216522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,114.058350155,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,148.755413193,145.232913193,3.5025,0.02
 03/11  08:00:00,120.387347329,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,162.905162148,158.238232117,3.5025,1.16443003099
 03/11  09:00:00,190.329269732,18.7174108013,0.508339658315,0.0,20.9621400493,23.2339557645,108.409712291,102.552212291,5.8375,0.02
 03/11  10:00:00,214.268631187,18.7174108013,2.14761048404,0.0,41.9242800987,36.8599292233,71.5845098976,61.0800026193,9.34,1.16450727833
 03/11  11:00:00,240.617283569,18.7174108013,3.65660810042,0.0,62.886420148,41.4019203762,42.9228020246,32.3953020246,10.5075,0.02
 03/11  12:00:00,275.433041529,18.7174108013,4.86342505086,0.0,62.886420148,41.4019203762,16.5912415105,4.9189020082,10.5075,1.16483950232
 03/11  13:00:00,266.564987384,18.7174108013,6.16941665469,0.0,62.886420148,41.4019203762,11.6724499012,0.0,10.5075,1.16494990117
 03/11  14:00:00,269.176789955,18.7174108013,6.98769572293,0.0,62.886420148,41.4019203762,11.6723577308,0.0,10.5075,1.16485773077
 03/11  15:00:00,266.079916734,18.7174108013,7.61468929169,0.0,62.886420148,41.4019203762,11.6722543384,0.0,10.5075,1.16475433836
 03/11  16:00:00,262.749957162,18.7174108013,8.55497834622,0.0,62.886420148,41.4019203762,11.6721983371,0.0,10.5075,1.16469833709
 03/11  17:00:00,261.176870571,18.7174108013,9.12229925808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/11  18:00:00,258.192034595,18.7174108013,8.69416301969,0.0,62.886420148,41.4019203762,11.6722812065,0.0,10.5075,1.16478120649
 03/11  19:00:00,246.317766811,18.7174108013,5.63206285129,0.0,34.9369000822,32.3179380704,10.4502263651,1.11305567741,8.1725,1.16467068774
 03/11  20:00:00,205.060665115,18.7174108013,3.17281974599,0.0,20.9621400493,23.2339557645,27.0380374741,21.1805374741,5.8375,0.02
 03/11  21:00:00,192.706173386,18.7174108013,2.78913797364,0.0,20.9621400493,23.2339557645,35.3306984237,28.328626629,5.8375,1.16457179468
 03/11  22:00:00,142.727131493,18.7174108013,1.48047511622,0.0,6.98738001645,14.1499734587,13.9307789243,10.4082789243,3.5025,0.02
 03/11  23:00:00,103.612483088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562402349,0.0,1.75125,1.16437402349
 03/11  24:00:00,134.974482996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,108.14874302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,97.9706395956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547509721,0.0,1.75125,1.16422509721
 03/12  03:00:00,96.1523100934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,102.383936962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,101.438338919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549070737,0.0,1.75125,1.16424070737
 03/12  06:00:00,131.623107617,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,96.4736306142,92.9511306142,3.5025,0.02
 03/12  07:00:00,137.716536462,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,127.451092915,123.928592915,3.5025,0.02
 03/12  08:00:00,168.422823568,18.7174108013,0.1492857776,0.0,6.98738001645,14.1499734587,102.118793818,97.4520030669,3.5025,1.16429075143
 03/12  09:00:00,149.703550017,18.7174108013,0.506612085525,0.0,6.98738001645,14.1499734587,71.9737086841,68.4512086841,3.5025,0.02
 03/12  10:00:00,192.854773605,18.7174108013,2.21977026058,0.0,27.9495200658,27.7759469175,33.2698576057,25.1003582319,7.005,1.16449937377
 03/12  11:00:00,227.891861139,18.7174108013,2.96041858459,0.0,27.9495200658,27.7759469175,10.2850305561,3.26003055607,7.005,0.02
 03/12  12:00:00,245.236904197,18.7174108013,4.78057288524,0.0,41.9242800987,36.8599292233,10.5046129255,0.0,9.34,1.16461292552
 03/12  13:00:00,244.940685809,18.7174108013,5.70624623243,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/12  14:00:00,238.308238444,18.7174108013,6.45926056356,0.0,41.9242800987,36.8599292233,10.5045274052,0.0,9.34,1.16452740521
 03/12  15:00:00,234.71191222,18.7174108013,7.29734709795,0.0,41.9242800987,36.8599292233,10.5045985147,0.0,9.34,1.16459851469
 03/12  16:00:00,236.485532251,18.7174108013,7.87694705063,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/12  17:00:00,204.137286162,18.7174108013,6.20532889059,0.0,27.9495200658,27.7759469175,8.16952932061,0.0,7.005,1.16452932061
 03/12  18:00:00,204.875871336,18.7174108013,4.31718981834,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/12  19:00:00,197.980727838,18.7174108013,3.26120091514,0.0,13.9747600329,18.6919646116,10.0984411295,4.26393058874,4.67,1.16451054074
 03/12  20:00:00,188.768819014,18.7174108013,2.76170911583,0.0,13.9747600329,18.6919646116,17.6112773539,12.9212773539,4.67,0.02
 03/12  21:00:00,168.708434193,18.7174108013,2.77473351264,0.0,13.9747600329,18.6919646116,5.83440656422,0.0,4.67,1.16440656422
 03/12  22:00:00,114.544236761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,146.131966097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,122.723373192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551364141,0.0,1.75125,1.16426364141
 03/13  01:00:00,114.277381997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,113.242135745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,113.451516006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,122.585798218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992054034,0.0,2.335,1.1642054034
 03/13  05:00:00,123.149509033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,170.986302683,18.7174108013,1.73688550114,0.0,13.9747600329,18.6919646116,12.9907185621,8.30071856211,4.67,0.02
 03/13  07:00:00,184.755006034,18.7174108013,1.33116486041,0.0,13.9747600329,18.6919646116,35.9835085688,30.1491472511,4.67,1.16436131765
 03/13  08:00:00,257.151080951,18.7174108013,3.55152706817,0.0,34.9369000822,32.3179380704,18.71428801,10.52178801,8.1725,0.02
 03/13  09:00:00,294.987060733,18.7174108013,6.80651819503,0.0,62.886420148,41.4019203762,11.672064925,0.0,10.5075,1.16456492502
 03/13  10:00:00,291.338017059,18.7174108013,8.03348245687,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  11:00:00,313.479974963,18.7174108013,10.0613123411,0.0,62.886420148,41.4019203762,11.6723812428,0.0,10.5075,1.16488124281
 03/13  12:00:00,306.980229274,18.7174108013,11.492343489,0.0,62.886420148,41.4019203762,11.6725267556,0.0,10.5075,1.16502675558
 03/13  13:00:00,310.198665492,18.7174108013,12.8115933192,0.0,62.886420148,41.4019203762,11.6724301068,0.0,10.5075,1.16493010684
 03/13  14:00:00,302.235882621,18.7174108013,13.8099715398,0.0,62.886420148,41.4019203762,11.6723377009,0.0,10.5075,1.16483770085
 03/13  15:00:00,297.769783601,18.7174108013,14.563532692,0.0,62.886420148,41.4019203762,11.6722067336,0.0,10.5075,1.16470673361
 03/13  16:00:00,300.686362994,18.7174108013,16.2189315143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  17:00:00,299.658637782,18.7174108013,16.0649238217,0.0,62.886420148,41.4019203762,11.6723272577,0.0,10.5075,1.16482725772
 03/13  18:00:00,291.496351939,18.7174108013,14.080124914,0.0,41.9242800987,36.8599292233,10.5046709212,0.0,9.34,1.16467092115
 03/13  19:00:00,289.64224989,18.7174108013,12.5056466817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/13  20:00:00,263.068865805,18.7174108013,10.2515775563,0.0,34.9369000822,32.3179380704,9.33713309159,0.0,8.1725,1.16463309159
 03/13  21:00:00,185.765153827,18.7174108013,7.45063014814,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/13  22:00:00,129.086393818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937061259,0.0,2.335,1.16437061259
 03/13  23:00:00,159.333450007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,139.266895145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,127.852646521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925956709,0.0,2.335,1.16425956709
 03/14  02:00:00,127.99569557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,127.70613718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,154.590917947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,154.518975216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920832182,0.0,2.335,1.16420832182
 03/14  06:00:00,201.37587318,18.7174108013,3.86901369627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/14  07:00:00,206.723973108,18.7174108013,2.98748981381,0.0,13.9747600329,18.6919646116,13.8364778409,9.14647784086,4.67,0.02
 03/14  08:00:00,268.057788527,18.7174108013,6.91285071488,0.0,34.9369000822,32.3179380704,9.33690665097,0.0,8.1725,1.16440665097
 03/14  09:00:00,305.801451087,18.7174108013,11.5664983802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  10:00:00,306.039208426,18.7174108013,13.1979610557,0.0,62.886420148,41.4019203762,11.6722085728,0.0,10.5075,1.16470857279
 03/14  11:00:00,316.003575127,18.7174108013,13.1326024018,0.0,62.886420148,41.4019203762,11.6723308003,0.0,10.5075,1.16483080028
 03/14  12:00:00,311.751360763,18.7174108013,14.37273842,0.0,62.886420148,41.4019203762,11.6724874574,0.0,10.5075,1.16498745743
 03/14  13:00:00,318.844347015,18.7174108013,16.595421817,0.0,62.886420148,41.4019203762,11.6723873381,0.0,10.5075,1.16488733809
 03/14  14:00:00,317.185368114,18.7174108013,20.0212735534,0.0,62.886420148,41.4019203762,11.6722661415,0.0,10.5075,1.16476614152
 03/14  15:00:00,315.591944278,18.7174108013,22.6992662552,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  16:00:00,312.681856765,18.7174108013,21.0054607013,0.0,62.886420148,41.4019203762,11.6723028663,0.0,10.5075,1.16480286627
 03/14  17:00:00,308.069079232,18.7174108013,18.6188597521,0.0,62.886420148,41.4019203762,11.6722460358,0.0,10.5075,1.16474603584
 03/14  18:00:00,299.290279765,18.7174108013,16.6039490729,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/14  19:00:00,291.389771831,18.7174108013,15.7199502226,0.0,41.9242800987,36.8599292233,10.5046237194,0.0,9.34,1.16462371942
 03/14  20:00:00,267.889484046,18.7174108013,13.6716153777,0.0,34.9369000822,32.3179380704,9.33701462615,0.0,8.1725,1.16451462615
 03/14  21:00:00,188.644320196,18.7174108013,11.2309323571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/14  22:00:00,132.738933327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,161.612785657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930071026,0.0,2.335,1.16430071026
 03/14  24:00:00,142.757194496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,132.212272859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,131.568973129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919802268,0.0,2.335,1.16419802268
 03/15  03:00:00,130.942834487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,139.390701617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,138.533267065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,185.824281985,18.7174108013,5.54794248638,0.0,13.9747600329,18.6919646116,5.83424731975,0.0,4.67,1.16424731975
 03/15  07:00:00,199.311429993,18.7174108013,3.88588196967,0.0,13.9747600329,18.6919646116,5.55701264111,0.867012641105,4.67,0.02
 03/15  08:00:00,268.433398281,18.7174108013,6.92402448876,0.0,34.9369000822,32.3179380704,9.33698115786,0.0,8.1725,1.16448115786
 03/15  09:00:00,303.708652117,18.7174108013,10.7528771632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/15  10:00:00,302.200818674,18.7174108013,11.9395532253,0.0,62.886420148,41.4019203762,11.672107843,0.0,10.5075,1.16460784304
 03/15  11:00:00,316.409014417,18.7174108013,12.5246581636,0.0,62.886420148,41.4019203762,11.6724635552,0.0,10.5075,1.16496355525
 03/15  12:00:00,307.821690113,18.7174108013,12.7367118367,0.0,62.886420148,41.4019203762,11.6724369874,0.0,10.5075,1.16493698739
 03/15  13:00:00,310.123789112,18.7174108013,13.4142695073,0.0,62.886420148,41.4019203762,11.6723334394,0.0,10.5075,1.16483343936
 03/15  14:00:00,299.220332918,18.7174108013,13.4516648705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/15  15:00:00,292.013114018,18.7174108013,13.1050867341,0.0,62.886420148,41.4019203762,11.6722795245,0.0,10.5075,1.16477952445
 03/15  16:00:00,290.197750396,18.7174108013,13.6702849528,0.0,62.886420148,41.4019203762,11.6722090794,0.0,10.5075,1.16470907943
 03/15  17:00:00,288.990649611,18.7174108013,14.2360838606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/15  18:00:00,283.736971128,18.7174108013,12.5346533764,0.0,41.9242800987,36.8599292233,10.5047549584,0.0,9.34,1.16475495843
 03/15  19:00:00,283.618849723,18.7174108013,11.4121087794,0.0,41.9242800987,36.8599292233,10.5046346418,0.0,9.34,1.16463464177
 03/15  20:00:00,259.674719444,18.7174108013,10.171020606,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/15  21:00:00,189.139362976,18.7174108013,9.10071407331,0.0,13.9747600329,18.6919646116,5.83449178871,0.0,4.67,1.16449178871
 03/15  22:00:00,131.230083267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,160.922469604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925037947,0.0,2.335,1.16425037947
 03/15  24:00:00,141.302734593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,129.196303371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,128.188792855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,127.477389003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473366,0.0,2.335,1.16423473366
 03/16  04:00:00,135.573501899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,134.723760904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,183.32758284,18.7174108013,5.37523817711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/16  07:00:00,195.459774882,18.7174108013,4.10209713195,0.0,13.9747600329,18.6919646116,5.91622700583,0.0818491187757,4.67,1.16437788706
 03/16  08:00:00,265.933891063,18.7174108013,6.78248709472,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/16  09:00:00,299.522283584,18.7174108013,9.76551806862,0.0,62.886420148,41.4019203762,11.6720791208,0.0,10.5075,1.16457912084
 03/16  10:00:00,296.368153009,18.7174108013,10.6698053866,0.0,62.886420148,41.4019203762,11.6721490066,0.0,10.5075,1.16464900661
 03/16  11:00:00,312.712709708,18.7174108013,11.3518332658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/16  12:00:00,306.152719716,18.7174108013,12.4457572316,0.0,62.886420148,41.4019203762,11.6724569548,0.0,10.5075,1.16495695484
 03/16  13:00:00,308.168472741,18.7174108013,13.0379204685,0.0,62.886420148,41.4019203762,11.6723598488,0.0,10.5075,1.16485984876
 03/16  14:00:00,296.286087807,18.7174108013,12.5511416773,0.0,62.886420148,41.4019203762,11.6722919384,0.0,10.5075,1.16479193838
 03/16  15:00:00,289.617523613,18.7174108013,12.2572592022,0.0,62.886420148,41.4019203762,11.6721707793,0.0,10.5075,1.16467077928
 03/16  16:00:00,291.104018331,18.7174108013,12.5963343718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/16  17:00:00,291.105134678,18.7174108013,12.4774758043,0.0,62.886420148,41.4019203762,11.6722825315,0.0,10.5075,1.16478253149
 03/16  18:00:00,283.849534383,18.7174108013,10.8542977694,0.0,41.9242800987,36.8599292233,10.5046362035,0.0,9.34,1.16463620352
 03/16  19:00:00,284.135869258,18.7174108013,10.2106422578,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/16  20:00:00,259.505828766,18.7174108013,8.77294786709,0.0,34.9369000822,32.3179380704,9.33711824584,0.0,8.1725,1.16461824584
 03/16  21:00:00,184.794291845,18.7174108013,6.26933666504,0.0,13.9747600329,18.6919646116,5.83443242356,0.0,4.67,1.16443242356
 03/16  22:00:00,129.952965757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,159.530681544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,140.460819369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,129.815651092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924924991,0.0,2.335,1.16424924991
 03/17  02:00:00,130.007079815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,130.097011468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,158.329382348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920230719,0.0,2.335,1.16420230719
 03/17  05:00:00,158.266654144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,207.443295726,18.7174108013,5.47861920722,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  07:00:00,211.757695862,18.7174108013,4.3345969521,0.0,13.9747600329,18.6919646116,5.91716303675,0.0828410016058,4.67,1.16432203515
 03/17  08:00:00,269.499957327,18.7174108013,7.2458541081,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/17  09:00:00,302.365735785,18.7174108013,10.3325419056,0.0,62.886420148,41.4019203762,11.672063476,0.0,10.5075,1.16456347605
 03/17  10:00:00,295.953283044,18.7174108013,10.2060735423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  11:00:00,312.157908038,18.7174108013,11.060454571,0.0,62.886420148,41.4019203762,11.6724360297,0.0,10.5075,1.16493602967
 03/17  12:00:00,308.504786687,18.7174108013,12.860652892,0.0,62.886420148,41.4019203762,11.6723822628,0.0,10.5075,1.16488226281
 03/17  13:00:00,314.637012049,18.7174108013,14.3649520406,0.0,62.886420148,41.4019203762,11.6724849952,0.0,10.5075,1.16498499524
 03/17  14:00:00,308.391134421,18.7174108013,15.6554571493,0.0,62.886420148,41.4019203762,11.6723611466,0.0,10.5075,1.16486114656
 03/17  15:00:00,306.238803077,18.7174108013,17.4370653382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  16:00:00,305.744540619,18.7174108013,17.6754986123,0.0,62.886420148,41.4019203762,11.6722277088,0.0,10.5075,1.16472770876
 03/17  17:00:00,305.142892109,18.7174108013,17.7244739082,0.0,62.886420148,41.4019203762,11.6723344796,0.0,10.5075,1.16483447957
 03/17  18:00:00,296.847914039,18.7174108013,15.8366649808,0.0,41.9242800987,36.8599292233,10.5046620899,0.0,9.34,1.16466208993
 03/17  19:00:00,287.429134523,18.7174108013,14.5081874736,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/17  20:00:00,264.826108849,18.7174108013,12.8788633296,0.0,34.9369000822,32.3179380704,9.33709813028,0.0,8.1725,1.16459813028
 03/17  21:00:00,190.207482492,18.7174108013,12.59810255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  22:00:00,134.326620331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936728785,0.0,2.335,1.16436728785
 03/17  23:00:00,162.544540247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,144.142716827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,131.571530697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550760622,0.0,1.75125,1.16425760622
 03/18  02:00:00,130.652985793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,130.01331794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,138.615635152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,138.250728984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550016166,0.0,1.75125,1.16425016166
 03/18  06:00:00,175.318855259,18.7174108013,7.00163675064,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/18  07:00:00,190.488510038,18.7174108013,5.2287040916,0.0,6.98738001645,14.1499734587,3.69639586428,0.173895864282,3.5025,0.02
 03/18  08:00:00,247.834078925,18.7174108013,7.97429775768,0.0,20.9621400493,23.2339557645,7.00196548013,0.0,5.8375,1.16446548013
 03/18  09:00:00,280.359168022,18.7174108013,12.9626604272,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/18  10:00:00,311.501736716,18.7174108013,16.5453571149,0.0,62.886420148,41.4019203762,11.6722207934,0.0,10.5075,1.16472079343
 03/18  11:00:00,330.180228093,18.7174108013,20.3115661317,0.0,62.886420148,41.4019203762,11.6722854534,0.0,10.5075,1.16478545344
 03/18  12:00:00,333.555065308,18.7174108013,26.0146448616,0.0,62.886420148,41.4019203762,11.6723990889,0.0,10.5075,1.16489908893
 03/18  13:00:00,344.685301067,18.7174108013,33.3344181251,0.0,62.886420148,41.4019203762,11.6725028407,0.0,10.5075,1.16500284067
 03/18  14:00:00,339.066971321,18.7174108013,34.797926508,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/18  15:00:00,330.054366229,18.7174108013,34.618370429,0.0,62.886420148,41.4019203762,11.6723244702,0.0,10.5075,1.1648244702
 03/18  16:00:00,329.488785763,18.7174108013,35.4222963776,0.0,62.886420148,41.4019203762,11.6722536197,0.0,10.5075,1.16475361968
 03/18  17:00:00,324.399994835,18.7174108013,31.9669769983,0.0,62.886420148,41.4019203762,11.6721677478,0.0,10.5075,1.16466774784
 03/18  18:00:00,294.157502837,18.7174108013,21.9775306889,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/18  19:00:00,262.791774893,18.7174108013,16.9597523643,0.0,20.9621400493,23.2339557645,7.00209790727,0.0,5.8375,1.16459790727
 03/18  20:00:00,247.604514459,18.7174108013,14.8678019703,0.0,20.9621400493,23.2339557645,7.00202743491,0.0,5.8375,1.16452743491
 03/18  21:00:00,186.858520736,18.7174108013,15.18307792,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/18  22:00:00,134.416457888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,162.360520917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556093928,0.0,1.75125,1.16431093928
 03/18  24:00:00,144.554342343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,134.219464806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,132.044322434,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549278589,0.0,1.75125,1.16424278589
 03/19  03:00:00,131.140484111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,138.285508888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,136.304003074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155057767,0.0,1.75125,1.1642557767
 03/19  06:00:00,170.859002401,18.7174108013,5.9125432692,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/19  07:00:00,179.950728605,18.7174108013,3.2643628447,0.0,6.98738001645,14.1499734587,5.21539315029,1.69289315029,3.5025,0.02
 03/19  08:00:00,203.92892718,18.7174108013,2.93639803943,0.0,6.98738001645,14.1499734587,10.1789296948,5.51212812936,3.5025,1.16430156539
 03/19  09:00:00,183.932892978,18.7174108013,2.97605712302,0.0,6.98738001645,14.1499734587,5.41853262937,1.89603262937,3.5025,0.02
 03/19  10:00:00,219.173265081,18.7174108013,5.92285713351,0.0,27.9495200658,27.7759469175,8.16950204604,0.0,7.005,1.16450204604
 03/19  11:00:00,244.642352917,18.7174108013,6.9330113972,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 03/19  12:00:00,264.704107688,18.7174108013,9.61883672183,0.0,41.9242800987,36.8599292233,10.5046073677,0.0,9.34,1.16460736772
 03/19  13:00:00,265.759003183,18.7174108013,11.2202702677,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  14:00:00,265.760253177,18.7174108013,13.0348465966,0.0,41.9242800987,36.8599292233,10.5046522109,0.0,9.34,1.16465221087
 03/19  15:00:00,257.28883352,18.7174108013,14.4651991564,0.0,41.9242800987,36.8599292233,10.5045787197,0.0,9.34,1.16457871973
 03/19  16:00:00,255.133726243,18.7174108013,16.4063883582,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  17:00:00,223.821050195,18.7174108013,16.0894979753,0.0,27.9495200658,27.7759469175,8.16963970568,0.0,7.005,1.16463970568
 03/19  18:00:00,224.649651252,18.7174108013,13.3228097443,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/19  19:00:00,218.302549751,18.7174108013,9.86835958295,0.0,13.9747600329,18.6919646116,5.83447801802,0.0,4.67,1.16447801802
 03/19  20:00:00,211.108128116,18.7174108013,7.74060195831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/19  21:00:00,187.643392856,18.7174108013,8.81585033018,0.0,13.9747600329,18.6919646116,5.83436969329,0.0,4.67,1.16436969329
 03/19  22:00:00,126.52456569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,155.70182947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,135.413710855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547489818,0.0,1.75125,1.16422489818
 03/20  01:00:00,124.921964773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,122.359154222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,119.923715021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,125.994051295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922680014,0.0,2.335,1.16422680014
 03/20  05:00:00,123.149077335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,166.108994695,18.7174108013,1.60361215784,0.0,13.9747600329,18.6919646116,21.974596879,17.284596879,4.67,0.02
 03/20  07:00:00,176.925761683,18.7174108013,1.29575407899,0.0,13.9747600329,18.6919646116,44.4536141443,38.6192974352,4.67,1.16431670913
 03/20  08:00:00,251.474055367,18.7174108013,3.86907590578,0.0,34.9369000822,32.3179380704,18.8306883451,10.6381883451,8.1725,0.02
 03/20  09:00:00,286.610388429,18.7174108013,7.00105592986,0.0,62.886420148,41.4019203762,11.6720116776,0.0,10.5075,1.16451167755
 03/20  10:00:00,280.159394541,18.7174108013,8.07236143097,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/20  11:00:00,302.773432085,18.7174108013,9.06914150744,0.0,62.886420148,41.4019203762,11.6723170425,0.0,10.5075,1.16481704245
 03/20  12:00:00,295.2639303,18.7174108013,10.275422768,0.0,62.886420148,41.4019203762,11.6724526765,0.0,10.5075,1.16495267646
 03/20  13:00:00,297.279988844,18.7174108013,11.6207456824,0.0,62.886420148,41.4019203762,11.6723486292,0.0,10.5075,1.16484862917
 03/20  14:00:00,292.338105713,18.7174108013,12.887690912,0.0,62.886420148,41.4019203762,11.672248906,0.0,10.5075,1.16474890597
 03/20  15:00:00,289.014775062,18.7174108013,13.9917911305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/20  16:00:00,287.040147216,18.7174108013,14.0939657929,0.0,62.886420148,41.4019203762,11.6722886077,0.0,10.5075,1.16478860772
 03/20  17:00:00,285.647126257,18.7174108013,14.1700028379,0.0,62.886420148,41.4019203762,11.6722228832,0.0,10.5075,1.16472288322
 03/20  18:00:00,279.604305047,18.7174108013,12.8974214643,0.0,41.9242800987,36.8599292233,10.5047165458,0.0,9.34,1.16471654581
 03/20  19:00:00,277.483831793,18.7174108013,11.2431304493,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/20  20:00:00,250.61380927,18.7174108013,9.22369128971,0.0,34.9369000822,32.3179380704,9.33701570287,0.0,8.1725,1.16451570287
 03/20  21:00:00,181.296193266,18.7174108013,8.33537319212,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/20  22:00:00,124.904473929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933397765,0.0,2.335,1.16433397765
 03/20  23:00:00,154.658323703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,133.083375476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,122.087819425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920135792,0.0,2.335,1.16420135792
 03/21  02:00:00,121.68609078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,121.210658081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,147.536969999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,146.401185465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920759241,0.0,2.335,1.16420759241
 03/21  06:00:00,195.395332344,18.7174108013,3.15533270318,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/21  07:00:00,196.299363523,18.7174108013,2.29983905313,0.0,13.9747600329,18.6919646116,17.0366972291,12.3466972291,4.67,0.02
 03/21  08:00:00,259.606813584,18.7174108013,4.97443991447,0.0,34.9369000822,32.3179380704,10.1849650962,0.847969985831,8.1725,1.16449511034
 03/21  09:00:00,294.681813883,18.7174108013,8.20508845054,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/21  10:00:00,291.788056743,18.7174108013,9.5764049663,0.0,62.886420148,41.4019203762,11.672222595,0.0,10.5075,1.164722595
 03/21  11:00:00,314.170433039,18.7174108013,11.4255225913,0.0,62.886420148,41.4019203762,11.6723746446,0.0,10.5075,1.16487464461
 03/21  12:00:00,306.690771634,18.7174108013,12.8154707857,0.0,62.886420148,41.4019203762,11.6725333217,0.0,10.5075,1.1650333217
 03/21  13:00:00,308.258130419,18.7174108013,13.650929499,0.0,62.886420148,41.4019203762,11.6724229924,0.0,10.5075,1.16492299236
 03/21  14:00:00,301.225375973,18.7174108013,15.1760728183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/21  15:00:00,297.718858284,18.7174108013,16.3769186399,0.0,62.886420148,41.4019203762,11.6722001014,0.0,10.5075,1.1647001014
 03/21  16:00:00,298.178296294,18.7174108013,17.4128178444,0.0,62.886420148,41.4019203762,11.6722866505,0.0,10.5075,1.16478665045
 03/21  17:00:00,298.495369763,18.7174108013,17.5194529788,0.0,62.886420148,41.4019203762,11.6722247771,0.0,10.5075,1.16472477714
 03/21  18:00:00,289.504188635,18.7174108013,15.0672422129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/21  19:00:00,278.608317949,18.7174108013,13.285254796,0.0,41.9242800987,36.8599292233,10.5045636171,0.0,9.34,1.16456361712
 03/21  20:00:00,254.435992174,18.7174108013,11.2104045459,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/21  21:00:00,184.907183466,18.7174108013,11.0630117301,0.0,13.9747600329,18.6919646116,5.8344811605,0.0,4.67,1.1644811605
 03/21  22:00:00,130.937461694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,160.967692379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923823014,0.0,2.335,1.16423823014
 03/21  24:00:00,141.789461582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,129.804161361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,129.060234301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,128.192200713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923119471,0.0,2.335,1.16423119471
 03/22  04:00:00,135.885976051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,134.605438664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,182.586437621,18.7174108013,5.24397423565,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/22  07:00:00,190.700903706,18.7174108013,3.86607424035,0.0,13.9747600329,18.6919646116,5.91851592275,0.0841283229858,4.67,1.16438759976
 03/22  08:00:00,264.933677003,18.7174108013,6.49383838769,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/22  09:00:00,299.953237519,18.7174108013,9.77639144665,0.0,62.886420148,41.4019203762,11.6721256497,0.0,10.5075,1.1646256497
 03/22  10:00:00,297.328400405,18.7174108013,11.1158452877,0.0,62.886420148,41.4019203762,11.6721879935,0.0,10.5075,1.16468799353
 03/22  11:00:00,315.790925315,18.7174108013,12.4090425732,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/22  12:00:00,309.857739883,18.7174108013,14.1778108128,0.0,62.886420148,41.4019203762,11.672485144,0.0,10.5075,1.16498514397
 03/22  13:00:00,317.614177679,18.7174108013,17.0083949339,0.0,62.886420148,41.4019203762,11.6723812956,0.0,10.5075,1.16488129558
 03/22  14:00:00,311.616813482,18.7174108013,19.9848446021,0.0,62.886420148,41.4019203762,11.6723069932,0.0,10.5075,1.16480699318
 03/22  15:00:00,307.514103359,18.7174108013,21.6319511222,0.0,62.886420148,41.4019203762,11.672179927,0.0,10.5075,1.16467992699
 03/22  16:00:00,306.113112888,18.7174108013,21.4095135965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/22  17:00:00,303.573821454,18.7174108013,19.9248288056,0.0,62.886420148,41.4019203762,11.6722837359,0.0,10.5075,1.16478373586
 03/22  18:00:00,296.827128206,18.7174108013,18.3943996778,0.0,41.9242800987,36.8599292233,10.504631785,0.0,9.34,1.16463178503
 03/22  19:00:00,295.832190993,18.7174108013,16.8648968531,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/22  20:00:00,271.934157871,18.7174108013,14.8711807491,0.0,34.9369000822,32.3179380704,9.3371078674,0.0,8.1725,1.1646078674
 03/22  21:00:00,197.464967271,18.7174108013,14.5509228625,0.0,13.9747600329,18.6919646116,5.83441791769,0.0,4.67,1.16441791769
 03/22  22:00:00,133.282951032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,162.078233461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,143.435397304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,132.047132758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923407915,0.0,2.335,1.16423407915
 03/23  02:00:00,131.063262176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,130.818983089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,138.747572343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918547351,0.0,2.335,1.16418547351
 03/23  05:00:00,137.761001029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,185.200115011,18.7174108013,6.23107775323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/23  07:00:00,193.609776518,18.7174108013,4.52595799549,0.0,13.9747600329,18.6919646116,4.77337038932,0.0833703893153,4.67,0.02
 03/23  08:00:00,271.589584445,18.7174108013,8.52732527376,0.0,34.9369000822,32.3179380704,9.33699862801,0.0,8.1725,1.16449862801
 03/23  09:00:00,308.231714512,18.7174108013,12.4594260103,0.0,62.886420148,41.4019203762,11.6720341915,0.0,10.5075,1.16453419153
 03/23  10:00:00,305.460574491,18.7174108013,13.7314660887,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/23  11:00:00,323.007907459,18.7174108013,16.2175980773,0.0,62.886420148,41.4019203762,11.6723960781,0.0,10.5075,1.16489607809
 03/23  12:00:00,317.535293053,18.7174108013,18.0448869351,0.0,62.886420148,41.4019203762,11.6723352195,0.0,10.5075,1.16483521947
 03/23  13:00:00,326.209716954,18.7174108013,22.6676729033,0.0,62.886420148,41.4019203762,11.6724293978,0.0,10.5075,1.16492939779
 03/23  14:00:00,320.552998231,18.7174108013,25.3597594049,0.0,62.886420148,41.4019203762,11.6722995926,0.0,10.5075,1.16479959261
 03/23  15:00:00,316.267140304,18.7174108013,27.0426301051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/23  16:00:00,316.647231485,18.7174108013,27.5942101985,0.0,62.886420148,41.4019203762,11.6721603555,0.0,10.5075,1.16466035554
 03/23  17:00:00,313.299425672,18.7174108013,25.2410001802,0.0,62.886420148,41.4019203762,11.6722592102,0.0,10.5075,1.16475921023
 03/23  18:00:00,301.468816781,18.7174108013,20.2221415967,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/23  19:00:00,297.777992804,18.7174108013,17.2261632981,0.0,41.9242800987,36.8599292233,10.5046290018,0.0,9.34,1.16462900177
 03/23  20:00:00,271.658904148,18.7174108013,13.8863287478,0.0,34.9369000822,32.3179380704,9.3370117617,0.0,8.1725,1.1645117617
 03/23  21:00:00,197.45922114,18.7174108013,14.1424427812,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/23  22:00:00,133.150451575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,161.046498029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929468377,0.0,2.335,1.16429468377
 03/23  24:00:00,140.830563128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,129.981461003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,128.669127296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925380584,0.0,2.335,1.16425380584
 03/24  03:00:00,126.955731527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,152.730684727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,153.75539542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,199.727419623,18.7174108013,3.7231623761,0.0,13.9747600329,18.6919646116,5.83423634653,0.0,4.67,1.16423634653
 03/24  07:00:00,199.212520631,18.7174108013,2.48116828836,0.0,13.9747600329,18.6919646116,23.3877592248,18.6977592248,4.67,0.02
 03/24  08:00:00,263.54174529,18.7174108013,5.65909805063,0.0,34.9369000822,32.3179380704,11.9892768169,2.65231695793,8.1725,1.16445985899
 03/24  09:00:00,301.499192836,18.7174108013,10.1962194084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  10:00:00,302.128286951,18.7174108013,12.2554113668,0.0,62.886420148,41.4019203762,11.6722275417,0.0,10.5075,1.16472754169
 03/24  11:00:00,320.628245863,18.7174108013,14.414587281,0.0,62.886420148,41.4019203762,11.6724143055,0.0,10.5075,1.16491430553
 03/24  12:00:00,315.11160866,18.7174108013,16.1309495376,0.0,62.886420148,41.4019203762,11.6723766504,0.0,10.5075,1.16487665043
 03/24  13:00:00,323.210152956,18.7174108013,20.3320407315,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  14:00:00,322.518838879,18.7174108013,26.3879171548,0.0,62.886420148,41.4019203762,11.6723164468,0.0,10.5075,1.16481644684
 03/24  15:00:00,320.747364566,18.7174108013,30.2553473816,0.0,62.886420148,41.4019203762,11.6721997011,0.0,10.5075,1.16469970108
 03/24  16:00:00,316.852618532,18.7174108013,28.5156328429,0.0,62.886420148,41.4019203762,11.6722847786,0.0,10.5075,1.16478477856
 03/24  17:00:00,313.957516202,18.7174108013,26.8606330481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  18:00:00,304.516692073,18.7174108013,22.9890558898,0.0,41.9242800987,36.8599292233,10.5046544111,0.0,9.34,1.1646544111
 03/24  19:00:00,290.955908345,18.7174108013,20.7040007214,0.0,41.9242800987,36.8599292233,10.5045258225,0.0,9.34,1.16452582248
 03/24  20:00:00,269.550215037,18.7174108013,17.8263736391,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/24  21:00:00,194.597555402,18.7174108013,17.0783095391,0.0,13.9747600329,18.6919646116,5.83448465349,0.0,4.67,1.16448465349
 03/24  22:00:00,133.78127863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,161.359660277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,142.534248956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992108538,0.0,2.335,1.1642108538
 03/25  01:00:00,129.839339188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,128.007897658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,127.067251529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548022985,0.0,1.75125,1.16423022985
 03/25  04:00:00,134.738877767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,133.074081739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,166.139832183,18.7174108013,4.06697830386,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/25  07:00:00,174.012301048,18.7174108013,2.43898734537,0.0,6.98738001645,14.1499734587,18.880703714,14.2137600928,3.5025,1.16444362124
 03/25  08:00:00,235.853427919,18.7174108013,4.95114500449,0.0,20.9621400493,23.2339557645,8.08180720714,2.22430720714,5.8375,0.02
 03/25  09:00:00,272.019844316,18.7174108013,10.5718795106,0.0,41.9242800987,36.8599292233,10.5045310741,0.0,9.34,1.16453107414
 03/25  10:00:00,303.859553584,18.7174108013,14.1759913336,0.0,62.886420148,41.4019203762,11.6721994138,0.0,10.5075,1.16469941378
 03/25  11:00:00,326.20376132,18.7174108013,17.7607248112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/25  12:00:00,322.259838546,18.7174108013,21.1088885094,0.0,62.886420148,41.4019203762,11.6724101333,0.0,10.5075,1.16491013329
 03/25  13:00:00,328.488977975,18.7174108013,24.8114478256,0.0,62.886420148,41.4019203762,11.6724989085,0.0,10.5075,1.16499890848
 03/25  14:00:00,322.009732859,18.7174108013,27.0195587141,0.0,62.886420148,41.4019203762,11.6722097186,0.0,10.5075,1.16470971863
 03/25  15:00:00,318.339065216,18.7174108013,30.0303494403,0.0,62.886420148,41.4019203762,11.6723108772,0.0,10.5075,1.16481087716
 03/25  16:00:00,320.479834348,18.7174108013,32.0218978926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/25  17:00:00,319.825074946,18.7174108013,31.2497473417,0.0,62.886420148,41.4019203762,11.672211421,0.0,10.5075,1.16471142103
 03/25  18:00:00,289.898443085,18.7174108013,21.5954769936,0.0,34.9369000822,32.3179380704,9.33725219314,0.0,8.1725,1.16475219314
 03/25  19:00:00,254.199875775,18.7174108013,16.8348812817,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
