Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  20:00:00,243.445564061,18.7174108013,15.0931542222,0.0,20.9621400493,23.2339557645,7.00201856513,0.0,5.8375,1.16451856513
 03/25  21:00:00,184.943930892,18.7174108013,15.435149046,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/25  22:00:00,132.237091696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564786894,0.0,1.75125,1.16439786894
 03/25  23:00:00,160.200053651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,140.638515406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554799047,0.0,1.75125,1.16429799047
 03/26  01:00:00,129.68908208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,128.24139542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,126.861345214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,134.295591994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546000023,0.0,1.75125,1.16421000023
 03/26  05:00:00,134.95823285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,172.488853098,18.7174108013,6.28375655524,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/26  07:00:00,183.140071478,18.7174108013,4.9131318789,0.0,6.98738001645,14.1499734587,4.75061388493,0.0838061388484,3.5025,1.16430774608
 03/26  08:00:00,214.505399685,18.7174108013,5.33136601756,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/26  09:00:00,198.371963047,18.7174108013,6.15940090941,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 03/26  10:00:00,233.317146478,18.7174108013,9.78262056097,0.0,27.9495200658,27.7759469175,8.16947055986,0.0,7.005,1.16447055986
 03/26  11:00:00,256.380338874,18.7174108013,11.3804471182,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 03/26  12:00:00,281.695128914,18.7174108013,15.3396193942,0.0,41.9242800987,36.8599292233,10.504655689,0.0,9.34,1.16465568902
 03/26  13:00:00,285.675225486,18.7174108013,16.9418469857,0.0,41.9242800987,36.8599292233,10.5045839701,0.0,9.34,1.16458397014
 03/26  14:00:00,278.353768005,18.7174108013,18.8103918215,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/26  15:00:00,275.771297756,18.7174108013,20.9954390631,0.0,41.9242800987,36.8599292233,10.5046169519,0.0,9.34,1.16461695194
 03/26  16:00:00,276.176738843,18.7174108013,22.0122179478,0.0,41.9242800987,36.8599292233,10.5045721757,0.0,9.34,1.16457217569
 03/26  17:00:00,243.563487733,18.7174108013,19.1699587999,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 03/26  18:00:00,240.946520843,18.7174108013,15.5327687951,0.0,13.9747600329,18.6919646116,5.83452053471,0.0,4.67,1.16452053471
 03/26  19:00:00,233.828991854,18.7174108013,13.6731616875,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/26  20:00:00,224.442275847,18.7174108013,12.2602560303,0.0,13.9747600329,18.6919646116,5.83444804125,0.0,4.67,1.16444804125
 03/26  21:00:00,197.528739313,18.7174108013,14.5056592412,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/26  22:00:00,131.37493738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,159.992507242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548543645,0.0,1.75125,1.16423543645
 03/26  24:00:00,141.148403082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,132.518607076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,131.822615055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,131.045358758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992120347,0.0,2.335,1.1642120347
 03/27  04:00:00,138.085048401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,136.505540987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,184.964735984,18.7174108013,6.47516093562,0.0,13.9747600329,18.6919646116,5.83421760256,0.0,4.67,1.16421760256
 03/27  07:00:00,192.966670902,18.7174108013,4.83903886939,0.0,13.9747600329,18.6919646116,4.77325992972,0.0832599297232,4.67,0.02
 03/27  08:00:00,268.907575861,18.7174108013,7.94766019568,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/27  09:00:00,306.134465653,18.7174108013,11.9945184931,0.0,62.886420148,41.4019203762,11.6720942813,0.0,10.5075,1.16459428127
 03/27  10:00:00,303.858989282,18.7174108013,13.8003150854,0.0,62.886420148,41.4019203762,11.6722141777,0.0,10.5075,1.16471417775
 03/27  11:00:00,321.565064356,18.7174108013,15.8168743511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/27  12:00:00,315.669723681,18.7174108013,17.6208672244,0.0,62.886420148,41.4019203762,11.6725018609,0.0,10.5075,1.16500186089
 03/27  13:00:00,321.3706101,18.7174108013,20.3111850454,0.0,62.886420148,41.4019203762,11.6723921207,0.0,10.5075,1.16489212068
 03/27  14:00:00,314.694395674,18.7174108013,22.3890743428,0.0,62.886420148,41.4019203762,11.6723121913,0.0,10.5075,1.16481219132
 03/27  15:00:00,309.100512655,18.7174108013,23.7276525761,0.0,62.886420148,41.4019203762,11.6721799515,0.0,10.5075,1.16467995149
 03/27  16:00:00,310.829261625,18.7174108013,25.2968652358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/27  17:00:00,309.806111649,18.7174108013,24.4738504667,0.0,62.886420148,41.4019203762,11.672276811,0.0,10.5075,1.16477681099
 03/27  18:00:00,300.395565371,18.7174108013,20.710202022,0.0,41.9242800987,36.8599292233,10.5046199246,0.0,9.34,1.16461992459
 03/27  19:00:00,294.593085095,18.7174108013,18.6010497387,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/27  20:00:00,271.958853035,18.7174108013,15.6008978823,0.0,34.9369000822,32.3179380704,9.33709077012,0.0,8.1725,1.16459077012
 03/27  21:00:00,195.854023666,18.7174108013,14.3753914804,0.0,13.9747600329,18.6919646116,5.83439717171,0.0,4.67,1.16439717171
 03/27  22:00:00,132.204243744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,161.43926402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,143.22276415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,132.307852525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921278426,0.0,2.335,1.16421278426
 03/28  02:00:00,131.264778097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,131.052119235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,160.053744609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922436601,0.0,2.335,1.16422436601
 03/28  05:00:00,159.660057148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,210.541887525,18.7174108013,8.26419299698,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  07:00:00,209.625561586,18.7174108013,5.75240433065,0.0,13.9747600329,18.6919646116,4.74454990535,0.0545499053494,4.67,0.02
 03/28  08:00:00,273.760495399,18.7174108013,9.40053994138,0.0,34.9369000822,32.3179380704,9.33697104267,0.0,8.1725,1.16447104267
 03/28  09:00:00,310.833933621,18.7174108013,13.6193203125,0.0,62.886420148,41.4019203762,11.6720008154,0.0,10.5075,1.16450081535
 03/28  10:00:00,306.747247826,18.7174108013,14.3472615693,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/28  11:00:00,325.617625083,18.7174108013,17.3987652326,0.0,62.886420148,41.4019203762,11.6723534206,0.0,10.5075,1.16485342058
 03/28  12:00:00,321.360069859,18.7174108013,19.6030613296,0.0,62.886420148,41.4019203762,11.6724888699,0.0,10.5075,1.16498886989
 03/28  13:00:00,325.874915537,18.7174108013,21.4496377816,0.0,62.886420148,41.4019203762,11.6723729836,0.0,10.5075,1.1648729836
 03/28  14:00:00,321.625511603,18.7174108013,24.2836505268,0.0,62.886420148,41.4019203762,11.6722378226,0.0,10.5075,1.16473782256
 03/28  15:00:00,320.123941608,18.7174108013,28.313905827,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/28  16:00:00,319.968657802,18.7174108013,28.369561007,0.0,62.886420148,41.4019203762,11.6722577476,0.0,10.5075,1.16475774762
 03/28  17:00:00,314.801370004,18.7174108013,24.8992173072,0.0,62.886420148,41.4019203762,11.672185361,0.0,10.5075,1.16468536104
 03/28  18:00:00,305.294241092,18.7174108013,21.3869930583,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/28  19:00:00,290.622666333,18.7174108013,18.8544302444,0.0,41.9242800987,36.8599292233,10.5045500973,0.0,9.34,1.16455009734
 03/28  20:00:00,268.489023718,18.7174108013,15.5261377936,0.0,34.9369000822,32.3179380704,9.33706096201,0.0,8.1725,1.16456096201
 03/28  21:00:00,193.245715481,18.7174108013,15.1426058771,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  22:00:00,134.744423631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,162.970514773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928024746,0.0,2.335,1.16428024746
 03/28  24:00:00,144.563876965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,134.130608533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,133.165275382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923045767,0.0,2.335,1.16423045767
 03/29  03:00:00,132.944389371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,141.466069551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,141.282554517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,195.489269182,18.7174108013,11.5179726554,0.0,13.9747600329,18.6919646116,5.83422455576,0.0,4.67,1.16422455576
 03/29  07:00:00,205.093156078,18.7174108013,8.10813694282,0.0,13.9747600329,18.6919646116,4.7154546729,0.0254546729001,4.67,0.02
 03/29  08:00:00,279.871963999,18.7174108013,11.6917589179,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/29  09:00:00,316.278718069,18.7174108013,15.944617568,0.0,62.886420148,41.4019203762,11.6720945577,0.0,10.5075,1.16459455768
 03/29  10:00:00,313.727491597,18.7174108013,17.2026509429,0.0,62.886420148,41.4019203762,11.6721245844,0.0,10.5075,1.16462458443
 03/29  11:00:00,327.916272283,18.7174108013,19.2615494114,0.0,62.886420148,41.4019203762,11.6723034396,0.0,10.5075,1.16480343962
 03/29  12:00:00,323.794856206,18.7174108013,21.1344676449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  13:00:00,329.935985937,18.7174108013,24.2221519246,0.0,62.886420148,41.4019203762,11.6724482691,0.0,10.5075,1.16494826912
 03/29  14:00:00,327.192865974,18.7174108013,28.037356919,0.0,62.886420148,41.4019203762,11.6721926165,0.0,10.5075,1.1646926165
 03/29  15:00:00,324.522621972,18.7174108013,32.0832846463,0.0,62.886420148,41.4019203762,11.6722319613,0.0,10.5075,1.16473196131
 03/29  16:00:00,323.443773274,18.7174108013,31.75231725,0.0,62.886420148,41.4019203762,11.6721486101,0.0,10.5075,1.16464861008
 03/29  17:00:00,318.865373848,18.7174108013,28.8142149861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  18:00:00,307.61963596,18.7174108013,23.9898067521,0.0,41.9242800987,36.8599292233,10.5046672078,0.0,9.34,1.16466720782
 03/29  19:00:00,303.168980342,18.7174108013,21.7965752992,0.0,41.9242800987,36.8599292233,10.5045142362,0.0,9.34,1.16451423621
 03/29  20:00:00,283.801846498,18.7174108013,20.0866479783,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/29  21:00:00,209.805835696,18.7174108013,23.1257924964,0.0,13.9747600329,18.6919646116,5.83444116924,0.0,4.67,1.16444116924
 03/29  22:00:00,136.928358143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,164.667420729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,146.912241791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,137.383268731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925631977,0.0,2.335,1.16425631977
 03/30  02:00:00,135.759728274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,135.09574837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,143.360602022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920569849,0.0,2.335,1.16420569849
 03/30  05:00:00,142.594826655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,199.475060293,18.7174108013,14.7482678112,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/30  07:00:00,208.121114813,18.7174108013,9.4337310449,0.0,13.9747600329,18.6919646116,5.83431628872,0.0,4.67,1.16431628872
 03/30  08:00:00,284.382214127,18.7174108013,13.6089227674,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/30  09:00:00,320.076169085,18.7174108013,18.1610201901,0.0,62.886420148,41.4019203762,11.6720391788,0.0,10.5075,1.16453917876
 03/30  10:00:00,317.821996832,18.7174108013,19.535466463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/30  11:00:00,334.860504436,18.7174108013,23.8872446476,0.0,62.886420148,41.4019203762,11.6723875721,0.0,10.5075,1.16488757213
 03/30  12:00:00,335.611687603,18.7174108013,28.8113465171,0.0,62.886420148,41.4019203762,11.6725196837,0.0,10.5075,1.16501968369
 03/30  13:00:00,338.903480762,18.7174108013,30.1030470618,0.0,62.886420148,41.4019203762,11.6724013185,0.0,10.5075,1.16490131848
 03/30  14:00:00,336.234481216,18.7174108013,33.4262533153,0.0,62.886420148,41.4019203762,11.6722641482,0.0,10.5075,1.16476414816
 03/30  15:00:00,331.008215836,18.7174108013,35.6425196879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/30  16:00:00,332.74442068,18.7174108013,37.5827040121,0.0,62.886420148,41.4019203762,11.6722814796,0.0,10.5075,1.16478147963
 03/30  17:00:00,329.648208588,18.7174108013,35.3298962305,0.0,62.886420148,41.4019203762,11.6722066719,0.0,10.5075,1.16470667193
 03/30  18:00:00,316.958027141,18.7174108013,29.6049653587,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/30  19:00:00,311.078102889,18.7174108013,25.2139083459,0.0,41.9242800987,36.8599292233,10.5045695853,0.0,9.34,1.16456958535
 03/30  20:00:00,287.139458956,18.7174108013,21.1017234712,0.0,34.9369000822,32.3179380704,9.33707809623,0.0,8.1725,1.16457809623
 03/30  21:00:00,210.296666988,18.7174108013,23.2023807504,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/30  22:00:00,137.047488495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,164.689119349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929689948,0.0,2.335,1.16429689948
 03/30  24:00:00,147.391237337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,138.188469518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,136.539187877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924649448,0.0,2.335,1.16424649448
 03/31  03:00:00,135.997454527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,164.592970722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,162.223562202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,216.290352736,18.7174108013,12.3425019636,0.0,13.9747600329,18.6919646116,5.83423999449,0.0,4.67,1.16423999449
 03/31  07:00:00,216.142241032,18.7174108013,8.26821075196,0.0,13.9747600329,18.6919646116,4.86383978427,0.173839784271,4.67,0.02
 03/31  08:00:00,279.494103399,18.7174108013,12.16276274,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/31  09:00:00,318.072513044,18.7174108013,17.3648607614,0.0,62.886420148,41.4019203762,11.6721067671,0.0,10.5075,1.16460676705
 03/31  10:00:00,319.993725354,18.7174108013,20.2635228388,0.0,62.886420148,41.4019203762,11.6721341707,0.0,10.5075,1.16463417065
 03/31  11:00:00,336.98191662,18.7174108013,25.0473638798,0.0,62.886420148,41.4019203762,11.6723095518,0.0,10.5075,1.16480955181
 03/31  12:00:00,340.912210883,18.7174108013,31.4870314661,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/31  13:00:00,347.686705749,18.7174108013,35.2664165471,0.0,62.886420148,41.4019203762,11.6724510599,0.0,10.5075,1.16495105989
 03/31  14:00:00,340.763108604,18.7174108013,36.1091931717,0.0,62.886420148,41.4019203762,11.6721935592,0.0,10.5075,1.16469355923
 03/31  15:00:00,334.451019296,18.7174108013,37.8399488221,0.0,62.886420148,41.4019203762,11.6722302349,0.0,10.5075,1.1647302349
 03/31  16:00:00,332.368867767,18.7174108013,36.7302366207,0.0,62.886420148,41.4019203762,11.6721445231,0.0,10.5075,1.16464452306
 03/31  17:00:00,319.768358643,18.7174108013,28.3427859398,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/31  18:00:00,303.423874198,18.7174108013,20.8858037823,0.0,41.9242800987,36.8599292233,10.5046605298,0.0,9.34,1.16466052978
 03/31  19:00:00,292.437828596,18.7174108013,19.9272826683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/31  20:00:00,271.117898559,18.7174108013,16.372983804,0.0,34.9369000822,32.3179380704,9.33712711886,0.0,8.1725,1.16462711886
 03/31  21:00:00,189.224004477,18.7174108013,12.7066425856,0.0,13.9747600329,18.6919646116,5.8344306759,0.0,4.67,1.1644306759
 03/31  22:00:00,131.890441572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,160.584089098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,141.67271552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,129.094560126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556202277,0.0,1.75125,1.16431202277
 04/01  02:00:00,128.466531367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,128.373551349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,136.813721186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551205723,0.0,1.75125,1.16426205723
 04/01  05:00:00,135.318769142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,169.442758721,18.7174108013,4.70004757992,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/01  07:00:00,178.429323031,18.7174108013,3.13387742472,0.0,6.98738001645,14.1499734587,7.40892455753,2.7420532394,3.5025,1.16437131814
 04/01  08:00:00,239.754884971,18.7174108013,5.61661449723,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/01  09:00:00,270.065313917,18.7174108013,9.58932639722,0.0,41.9242800987,36.8599292233,10.5045265969,0.0,9.34,1.16452659688
 04/01  10:00:00,298.176053921,18.7174108013,12.1936814646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  11:00:00,320.932906865,18.7174108013,14.7878710965,0.0,62.886420148,41.4019203762,11.6723221994,0.0,10.5075,1.16482219941
 04/01  12:00:00,314.736914447,18.7174108013,16.5103326441,0.0,62.886420148,41.4019203762,11.6724027504,0.0,10.5075,1.16490275042
 04/01  13:00:00,321.148133936,18.7174108013,19.860307083,0.0,62.886420148,41.4019203762,11.672483343,0.0,10.5075,1.16498334304
 04/01  14:00:00,319.277571519,18.7174108013,24.9624639944,0.0,62.886420148,41.4019203762,11.6723318835,0.0,10.5075,1.16483188351
 04/01  15:00:00,316.355964414,18.7174108013,27.9285107184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  16:00:00,317.381952996,18.7174108013,29.2193593909,0.0,62.886420148,41.4019203762,11.672236756,0.0,10.5075,1.164736756
 04/01  17:00:00,313.837947141,18.7174108013,27.2394062826,0.0,62.886420148,41.4019203762,11.672301075,0.0,10.5075,1.16480107499
 04/01  18:00:00,285.080965426,18.7174108013,19.0943830598,0.0,34.9369000822,32.3179380704,9.33716438928,0.0,8.1725,1.16466438928
 04/01  19:00:00,250.550385403,18.7174108013,15.333682145,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/01  20:00:00,240.829990829,18.7174108013,13.976080449,0.0,20.9621400493,23.2339557645,7.00201090668,0.0,5.8375,1.16451090668
 04/01  21:00:00,181.666875809,18.7174108013,14.2150756516,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/01  22:00:00,130.789917697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560962991,0.0,1.75125,1.16435962991
 04/01  23:00:00,159.401987693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,140.123364988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,130.694563454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551729144,0.0,1.75125,1.16426729144
 04/02  02:00:00,129.937813718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,130.589471722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,139.72100911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,138.34971472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546060006,0.0,1.75125,1.16421060006
 04/02  06:00:00,176.870263031,18.7174108013,8.95543775323,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/02  07:00:00,189.595451764,18.7174108013,6.71675866707,0.0,6.98738001645,14.1499734587,3.60570334598,0.0832033459846,3.5025,0.02
 04/02  08:00:00,223.071208002,18.7174108013,8.2157873645,0.0,6.98738001645,14.1499734587,4.66679868676,0.0,3.5025,1.16429868676
 04/02  09:00:00,210.356381638,18.7174108013,9.74041907802,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/02  10:00:00,244.654768492,18.7174108013,13.7563311395,0.0,27.9495200658,27.7759469175,8.16956208355,0.0,7.005,1.16456208355
 04/02  11:00:00,261.895839051,18.7174108013,14.3191262111,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/02  12:00:00,289.968172041,18.7174108013,18.3145527356,0.0,41.9242800987,36.8599292233,10.5046490667,0.0,9.34,1.1646490667
 04/02  13:00:00,279.137278993,18.7174108013,13.6908644389,0.0,41.9242800987,36.8599292233,9.46749643833,0.10749643833,9.34,0.02
 04/02  14:00:00,258.447889089,18.7174108013,9.87101716003,0.0,41.9242800987,36.8599292233,10.6067630428,0.102220001585,9.34,1.16454304123
 04/02  15:00:00,242.937685131,18.7174108013,7.49700061396,0.0,41.9242800987,36.8599292233,10.5045893604,0.0,9.34,1.16458936045
 04/02  16:00:00,236.739221913,18.7174108013,6.59295826711,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  17:00:00,205.796914842,18.7174108013,4.6450014636,0.0,27.9495200658,27.7759469175,8.25307721388,0.0834438820097,7.005,1.16463333187
 04/02  18:00:00,209.866911735,18.7174108013,3.22798680566,0.0,13.9747600329,18.6919646116,13.2644009223,8.57440092228,4.67,0.02
 04/02  19:00:00,205.972547751,18.7174108013,3.07271124243,0.0,13.9747600329,18.6919646116,18.4975934201,12.6631326302,4.67,1.16446078987
 04/02  20:00:00,202.003215931,18.7174108013,2.76560044793,0.0,13.9747600329,18.6919646116,21.0060159221,16.3160159221,4.67,0.02
 04/02  21:00:00,177.220963474,18.7174108013,2.68363717293,0.0,13.9747600329,18.6919646116,5.83434288498,0.0,4.67,1.16434288498
 04/02  22:00:00,120.884008584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,147.38836906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,120.841441633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551277369,0.0,1.75125,1.16426277369
 04/03  01:00:00,111.407115721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,108.597060368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,106.202722157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,110.748696514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919177816,0.0,2.335,1.16419177816
 04/03  05:00:00,108.859353793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,151.160911111,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,103.32376925,98.6337692499,4.67,0.02
 04/03  07:00:00,157.940589271,18.7174108013,0.0331011845844,0.0,13.9747600329,18.6919646116,118.270191235,112.435830345,4.67,1.16436088951
 04/03  08:00:00,231.341406716,18.7174108013,0.97720459755,0.0,34.9369000822,32.3179380704,93.5773781036,85.3848781036,8.1725,0.02
 04/03  09:00:00,259.785890625,18.7174108013,2.80889893168,0.0,62.886420148,41.4019203762,61.4166181459,49.7445405537,10.5075,1.16457759228
 04/03  10:00:00,247.91483491,18.7174108013,3.91476117767,0.0,62.886420148,41.4019203762,36.6240148548,26.0965148548,10.5075,0.02
 04/03  11:00:00,275.364952284,18.7174108013,4.92609134078,0.0,62.886420148,41.4019203762,19.2084769437,7.53605925917,10.5075,1.16491768456
 04/03  12:00:00,259.445775121,18.7174108013,5.68369550965,0.0,62.886420148,41.4019203762,11.6723425117,0.0,10.5075,1.16484251172
 04/03  13:00:00,261.337633753,18.7174108013,7.5816586515,0.0,62.886420148,41.4019203762,11.6724200926,0.0,10.5075,1.16492009259
 04/03  14:00:00,261.529919173,18.7174108013,9.68428231361,0.0,62.886420148,41.4019203762,11.6722785812,0.0,10.5075,1.16477858125
 04/03  15:00:00,258.88545462,18.7174108013,11.1374867079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  16:00:00,258.023140422,18.7174108013,11.2453158782,0.0,62.886420148,41.4019203762,11.6722906698,0.0,10.5075,1.16479066981
 04/03  17:00:00,260.496080468,18.7174108013,10.07113008,0.0,62.886420148,41.4019203762,11.6722109923,0.0,10.5075,1.16471099229
 04/03  18:00:00,255.157872052,18.7174108013,8.30254825755,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/03  19:00:00,248.611093605,18.7174108013,6.50070964994,0.0,41.9242800987,36.8599292233,10.8569629788,0.352392982181,9.34,1.16456999658
 04/03  20:00:00,225.198301743,18.7174108013,4.01638689716,0.0,34.9369000822,32.3179380704,27.9291535081,18.5920797365,8.1725,1.16457377152
 04/03  21:00:00,162.238550532,18.7174108013,1.92721481561,0.0,13.9747600329,18.6919646116,10.4231056784,5.73310567839,4.67,0.02
 04/03  22:00:00,113.687989521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,142.825857909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929153713,0.0,2.335,1.16429153713
 04/03  24:00:00,117.994194978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,107.701883555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,105.415865816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923992122,0.0,2.335,1.16423992122
 04/04  03:00:00,104.171551906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,124.837033491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,122.798001553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,164.475471806,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,109.985134581,104.150902302,4.67,1.16423227938
 04/04  07:00:00,158.157814371,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,132.460443164,127.770443164,4.67,0.02
 04/04  08:00:00,233.163228549,18.7174108013,1.17945481418,0.0,34.9369000822,32.3179380704,87.7123172593,79.5198172593,8.1725,0.02
 04/04  09:00:00,271.958899022,18.7174108013,3.35238210617,0.0,62.886420148,41.4019203762,38.1642078569,26.4921163939,10.5075,1.16459146299
 04/04  10:00:00,267.585790031,18.7174108013,4.58395225379,0.0,62.886420148,41.4019203762,14.6155340979,2.94341942909,10.5075,1.1646146688
 04/04  11:00:00,294.612730793,18.7174108013,5.66241729699,0.0,62.886420148,41.4019203762,11.6722831303,0.0,10.5075,1.16478313032
 04/04  12:00:00,287.80739009,18.7174108013,6.84381037269,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/04  13:00:00,291.354474538,18.7174108013,8.45984585408,0.0,62.886420148,41.4019203762,11.6724179309,0.0,10.5075,1.16491793091
 04/04  14:00:00,285.505739002,18.7174108013,9.33692216319,0.0,62.886420148,41.4019203762,11.6723285502,0.0,10.5075,1.16482855018
 04/04  15:00:00,282.26994942,18.7174108013,10.6010423336,0.0,62.886420148,41.4019203762,11.6721876596,0.0,10.5075,1.16468765959
 04/04  16:00:00,284.698954091,18.7174108013,11.311895121,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/04  17:00:00,283.594887712,18.7174108013,11.2887787717,0.0,62.886420148,41.4019203762,11.6722728797,0.0,10.5075,1.16477287973
 04/04  18:00:00,276.721064425,18.7174108013,10.0414659509,0.0,41.9242800987,36.8599292233,10.5046077403,0.0,9.34,1.16460774032
 04/04  19:00:00,261.405626745,18.7174108013,8.66846103182,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/04  20:00:00,238.790468066,18.7174108013,6.78258743067,0.0,34.9369000822,32.3179380704,9.33706982521,0.0,8.1725,1.16456982521
 04/04  21:00:00,170.193333904,18.7174108013,4.46883449264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/04  22:00:00,122.970193314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935788565,0.0,2.335,1.16435788565
 04/04  23:00:00,152.954746259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,130.402554142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,119.106340253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924860874,0.0,2.335,1.16424860874
 04/05  02:00:00,117.659202033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,116.421767653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,123.885559539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919372336,0.0,2.335,1.16419372336
 04/05  05:00:00,123.281696807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,169.095713258,18.7174108013,1.34553804031,0.0,13.9747600329,18.6919646116,19.0143408721,14.3243408721,4.67,0.02
 04/05  07:00:00,175.335601976,18.7174108013,1.10806883514,0.0,13.9747600329,18.6919646116,41.891325215,37.201325215,4.67,0.02
 04/05  08:00:00,256.315584867,18.7174108013,3.47509262596,0.0,34.9369000822,32.3179380704,21.1788284047,11.841896008,8.1725,1.16443239664
 04/05  09:00:00,291.257078359,18.7174108013,6.03348051168,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/05  10:00:00,288.942775965,18.7174108013,7.64934219306,0.0,62.886420148,41.4019203762,11.6722000324,0.0,10.5075,1.16470003238
 04/05  11:00:00,308.977812489,18.7174108013,9.1420770725,0.0,62.886420148,41.4019203762,11.6722895043,0.0,10.5075,1.16478950434
 04/05  12:00:00,301.577569776,18.7174108013,10.5293895317,0.0,62.886420148,41.4019203762,11.6724118152,0.0,10.5075,1.16491181517
 04/05  13:00:00,305.258637861,18.7174108013,12.0490210285,0.0,62.886420148,41.4019203762,11.6724838549,0.0,10.5075,1.16498385487
 04/05  14:00:00,299.474658801,18.7174108013,13.4112665636,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/05  15:00:00,296.97001312,18.7174108013,15.0565846554,0.0,62.886420148,41.4019203762,11.6722480582,0.0,10.5075,1.16474805815
 04/05  16:00:00,298.064239963,18.7174108013,16.1014488605,0.0,62.886420148,41.4019203762,11.6721514271,0.0,10.5075,1.16465142709
 04/05  17:00:00,296.244436504,18.7174108013,15.6728575826,0.0,62.886420148,41.4019203762,11.672234088,0.0,10.5075,1.16473408803
 04/05  18:00:00,286.557005135,18.7174108013,13.1929793796,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/05  19:00:00,280.699076067,18.7174108013,11.622593018,0.0,41.9242800987,36.8599292233,10.5045595503,0.0,9.34,1.16455955027
 04/05  20:00:00,260.326475132,18.7174108013,10.1644098051,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/05  21:00:00,188.588499036,18.7174108013,9.62928618196,0.0,13.9747600329,18.6919646116,5.83446328922,0.0,4.67,1.16446328922
 04/05  22:00:00,129.882035365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,159.582177462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928612719,0.0,2.335,1.16428612719
 04/05  24:00:00,139.821007046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,127.999441843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,127.341007711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,127.06211657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920376659,0.0,2.335,1.16420376659
 04/06  04:00:00,134.939415039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,133.896207968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,181.920851972,18.7174108013,4.83346599029,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/06  07:00:00,186.21277336,18.7174108013,3.46950822565,0.0,13.9747600329,18.6919646116,6.24987966528,0.415506330883,4.67,1.1643733344
 04/06  08:00:00,263.133441479,18.7174108013,5.95089057156,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/06  09:00:00,297.71223076,18.7174108013,9.15990499535,0.0,62.886420148,41.4019203762,11.6720686357,0.0,10.5075,1.16456863566
 04/06  10:00:00,295.713286609,18.7174108013,10.5321771615,0.0,62.886420148,41.4019203762,11.6721108614,0.0,10.5075,1.16461086142
 04/06  11:00:00,312.422807811,18.7174108013,11.3081766299,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  12:00:00,307.501491651,18.7174108013,13.1909449023,0.0,62.886420148,41.4019203762,11.6723795071,0.0,10.5075,1.16487950711
 04/06  13:00:00,312.417541177,18.7174108013,14.8991226861,0.0,62.886420148,41.4019203762,11.6724548461,0.0,10.5075,1.16495484614
 04/06  14:00:00,304.210486155,18.7174108013,15.9502503231,0.0,62.886420148,41.4019203762,11.6723364916,0.0,10.5075,1.16483649157
 04/06  15:00:00,301.453482204,18.7174108013,17.582901105,0.0,62.886420148,41.4019203762,11.6721813876,0.0,10.5075,1.1646813876
 04/06  16:00:00,302.489202508,18.7174108013,18.5563732724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  17:00:00,302.842852946,18.7174108013,19.0355874946,0.0,62.886420148,41.4019203762,11.6722684659,0.0,10.5075,1.16476846586
 04/06  18:00:00,294.523335249,18.7174108013,17.1021328312,0.0,41.9242800987,36.8599292233,10.5047416893,0.0,9.34,1.16474168929
 04/06  19:00:00,289.493431435,18.7174108013,15.6430988569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/06  20:00:00,270.34147354,18.7174108013,14.0572540034,0.0,34.9369000822,32.3179380704,9.33702709989,0.0,8.1725,1.16452709989
 04/06  21:00:00,196.552798587,18.7174108013,14.4688584284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/06  22:00:00,132.929367356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933605449,0.0,2.335,1.16433605449
 04/06  23:00:00,161.423933256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,142.794167056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,132.425419259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919951573,0.0,2.335,1.16419951573
 04/07  02:00:00,131.429092986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,131.16895843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,159.364907576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,159.210644373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920061794,0.0,2.335,1.16420061794
 04/07  06:00:00,210.004439436,18.7174108013,7.78455128895,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/07  07:00:00,206.141093405,18.7174108013,5.44644021677,0.0,13.9747600329,18.6919646116,4.85737123221,0.167371232207,4.67,0.02
 04/07  08:00:00,270.993033464,18.7174108013,8.4509747972,0.0,34.9369000822,32.3179380704,9.33696809696,0.0,8.1725,1.16446809696
 04/07  09:00:00,306.499355264,18.7174108013,12.3236781265,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  10:00:00,305.759396796,18.7174108013,14.0649182513,0.0,62.886420148,41.4019203762,11.6721689278,0.0,10.5075,1.16466892781
 04/07  11:00:00,322.620976051,18.7174108013,16.6133841923,0.0,62.886420148,41.4019203762,11.6722936268,0.0,10.5075,1.16479362683
 04/07  12:00:00,317.84916198,18.7174108013,18.7986801115,0.0,62.886420148,41.4019203762,11.6724244242,0.0,10.5075,1.16492442421
 04/07  13:00:00,323.475081536,18.7174108013,21.2730313876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  14:00:00,320.443069572,18.7174108013,24.6962116775,0.0,62.886420148,41.4019203762,11.6723472827,0.0,10.5075,1.16484728274
 04/07  15:00:00,317.215303807,18.7174108013,28.0408047578,0.0,62.886420148,41.4019203762,11.6722150514,0.0,10.5075,1.16471505145
 04/07  16:00:00,316.543550546,18.7174108013,28.0804730226,0.0,62.886420148,41.4019203762,11.67228025,0.0,10.5075,1.16478024999
 04/07  17:00:00,313.676186958,18.7174108013,25.574479149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  18:00:00,306.269170521,18.7174108013,23.724959836,0.0,41.9242800987,36.8599292233,10.5046347956,0.0,9.34,1.16463479555
 04/07  19:00:00,293.056022542,18.7174108013,21.8815784503,0.0,41.9242800987,36.8599292233,10.5046258919,0.0,9.34,1.16462589186
 04/07  20:00:00,274.566821325,18.7174108013,19.607315473,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/07  21:00:00,199.748120402,18.7174108013,20.528187489,0.0,13.9747600329,18.6919646116,5.83443764063,0.0,4.67,1.16443764063
 04/07  22:00:00,136.060991405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,163.243338631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,144.273864622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922298681,0.0,2.335,1.16422298681
 04/08  01:00:00,133.449004874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,132.003817111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,131.721515193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548929515,0.0,1.75125,1.16423929515
 04/08  04:00:00,136.643333627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,133.479970173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,168.359178979,18.7174108013,5.68398627837,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/08  07:00:00,172.015266825,18.7174108013,3.25905045278,0.0,6.98738001645,14.1499734587,14.7469438849,10.0800022214,3.5025,1.16444166356
 04/08  08:00:00,232.579257916,18.7174108013,4.62809772202,0.0,20.9621400493,23.2339557645,14.1360038854,8.27850388545,5.8375,0.02
 04/08  09:00:00,259.062353481,18.7174108013,7.50058214529,0.0,41.9242800987,36.8599292233,10.5045036898,0.0,9.34,1.16450368977
 04/08  10:00:00,292.768131653,18.7174108013,11.4562963524,0.0,62.886420148,41.4019203762,11.6720931745,0.0,10.5075,1.16459317454
 04/08  11:00:00,319.063873437,18.7174108013,14.6535128818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  12:00:00,315.832545043,18.7174108013,15.5174926501,0.0,62.886420148,41.4019203762,11.6722793529,0.0,10.5075,1.16477935295
 04/08  13:00:00,318.405945329,18.7174108013,15.6303777221,0.0,62.886420148,41.4019203762,11.6723467051,0.0,10.5075,1.16484670512
 04/08  14:00:00,313.545058044,18.7174108013,17.1728033923,0.0,62.886420148,41.4019203762,11.6722138504,0.0,10.5075,1.16471385038
 04/08  15:00:00,309.386210555,18.7174108013,18.2458552838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  16:00:00,305.237856034,18.7174108013,16.6209099225,0.0,62.886420148,41.4019203762,11.6722790178,0.0,10.5075,1.16477901781
 04/08  17:00:00,298.055711606,18.7174108013,13.6770214151,0.0,62.886420148,41.4019203762,11.6721717348,0.0,10.5075,1.16467173484
 04/08  18:00:00,272.807464476,18.7174108013,10.195096319,0.0,34.9369000822,32.3179380704,9.33718897987,0.0,8.1725,1.16468897987
 04/08  19:00:00,239.497927288,18.7174108013,7.82839470699,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/08  20:00:00,226.789196118,18.7174108013,6.33066411134,0.0,20.9621400493,23.2339557645,7.00202948867,0.0,5.8375,1.16452948867
 04/08  21:00:00,167.869918004,18.7174108013,4.19105312361,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/08  22:00:00,125.995426099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562367606,0.0,1.75125,1.16437367606
 04/08  23:00:00,154.340352766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,132.531015156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,122.860031814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552819661,0.0,1.75125,1.16427819661
 04/09  02:00:00,122.30468966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,120.676831818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,126.986837728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,125.724314938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546865924,0.0,1.75125,1.16421865924
 04/09  06:00:00,156.558145558,18.7174108013,0.388399818956,0.0,6.98738001645,14.1499734587,27.301294325,23.778794325,3.5025,0.02
 04/09  07:00:00,161.830144714,18.7174108013,0.412395991597,0.0,6.98738001645,14.1499734587,60.8071155659,57.2846155659,3.5025,0.02
 04/09  08:00:00,199.104162698,18.7174108013,0.9459362238,0.0,6.98738001645,14.1499734587,41.2643941943,36.5975925148,3.5025,1.16430167954
 04/09  09:00:00,182.291086363,18.7174108013,1.12271822136,0.0,6.98738001645,14.1499734587,23.8362003906,20.3137003906,3.5025,0.02
 04/09  10:00:00,217.971074304,18.7174108013,3.42684041687,0.0,27.9495200658,27.7759469175,9.34719618925,1.17764113578,7.005,1.16455505347
 04/09  11:00:00,243.455959602,18.7174108013,4.76168229999,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  12:00:00,266.662637361,18.7174108013,8.07838078401,0.0,41.9242800987,36.8599292233,10.504632384,0.0,9.34,1.16463238405
 04/09  13:00:00,268.941470349,18.7174108013,9.94069049367,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  14:00:00,264.209094136,18.7174108013,11.3368683039,0.0,41.9242800987,36.8599292233,10.5045187954,0.0,9.34,1.16451879542
 04/09  15:00:00,259.753034224,18.7174108013,12.2710688375,0.0,41.9242800987,36.8599292233,10.5045560612,0.0,9.34,1.1645560612
 04/09  16:00:00,260.87016115,18.7174108013,13.1727863833,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  17:00:00,226.326652595,18.7174108013,11.1563531942,0.0,27.9495200658,27.7759469175,8.16959100847,0.0,7.005,1.16459100847
 04/09  18:00:00,224.865415693,18.7174108013,8.55536106511,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/09  19:00:00,215.165913607,18.7174108013,7.09091338843,0.0,13.9747600329,18.6919646116,5.834529202,0.0,4.67,1.164529202
 04/09  20:00:00,205.752918655,18.7174108013,5.8970978417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/09  21:00:00,180.487289972,18.7174108013,5.14701517433,0.0,13.9747600329,18.6919646116,5.83437976402,0.0,4.67,1.16437976402
 04/09  22:00:00,123.635565525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,153.267909688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,130.905507719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,121.929932719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924932798,0.0,2.335,1.16424932798
 04/10  02:00:00,121.478725704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,120.480604894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,127.351342514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991954477,0.0,2.335,1.1641954477
 04/10  05:00:00,125.504465769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,170.275973819,18.7174108013,1.20113951667,0.0,13.9747600329,18.6919646116,24.4741649405,19.7841649405,4.67,0.02
 04/10  07:00:00,176.33207647,18.7174108013,1.098492503,0.0,13.9747600329,18.6919646116,48.2895158545,43.5995158545,4.67,0.02
 04/10  08:00:00,257.731913742,18.7174108013,3.74792323131,0.0,34.9369000822,32.3179380704,23.4777561036,14.1407662168,8.1725,1.16448988686
 04/10  09:00:00,297.098022287,18.7174108013,7.87525248696,0.0,62.886420148,41.4019203762,11.6720036225,0.0,10.5075,1.16450362252
 04/10  10:00:00,295.087953005,18.7174108013,9.34786830379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  11:00:00,312.920329868,18.7174108013,10.7970852494,0.0,62.886420148,41.4019203762,11.6723300251,0.0,10.5075,1.16483002513
 04/10  12:00:00,307.449597161,18.7174108013,12.6972527393,0.0,62.886420148,41.4019203762,11.6724438173,0.0,10.5075,1.16494381726
 04/10  13:00:00,314.332034328,18.7174108013,15.4626918569,0.0,62.886420148,41.4019203762,11.6723119436,0.0,10.5075,1.16481194358
 04/10  14:00:00,306.570340192,18.7174108013,16.8055245478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  15:00:00,304.778561427,18.7174108013,20.0487573291,0.0,62.886420148,41.4019203762,11.6722677636,0.0,10.5075,1.16476776364
 04/10  16:00:00,304.81774424,18.7174108013,20.6748427434,0.0,62.886420148,41.4019203762,11.6721650098,0.0,10.5075,1.16466500983
 04/10  17:00:00,300.132476684,18.7174108013,18.1933625327,0.0,62.886420148,41.4019203762,11.672240148,0.0,10.5075,1.16474014803
 04/10  18:00:00,291.421728397,18.7174108013,16.1234951745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/10  19:00:00,287.554825327,18.7174108013,15.0856063189,0.0,41.9242800987,36.8599292233,10.5045609009,0.0,9.34,1.16456090093
 04/10  20:00:00,268.223598073,18.7174108013,13.5251668327,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/10  21:00:00,194.921988242,18.7174108013,13.3657058607,0.0,13.9747600329,18.6919646116,5.83445978988,0.0,4.67,1.16445978988
 04/10  22:00:00,132.2172207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,160.262531707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928052416,0.0,2.335,1.16428052416
 04/10  24:00:00,141.006156202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,130.113404934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,129.428954613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,127.503449486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991969245,0.0,2.335,1.1641969245
 04/11  04:00:00,153.700625338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,152.533399307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,198.9310773,18.7174108013,3.67219698912,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/11  07:00:00,195.521758113,18.7174108013,2.78383407884,0.0,13.9747600329,18.6919646116,15.4278784762,9.59350795774,4.67,1.16437051848
 04/11  08:00:00,263.288941868,18.7174108013,5.89314177451,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  09:00:00,298.050566553,18.7174108013,9.2866384697,0.0,62.886420148,41.4019203762,11.6720513644,0.0,10.5075,1.16455136437
 04/11  10:00:00,294.303199277,18.7174108013,10.266112501,0.0,62.886420148,41.4019203762,11.6720865256,0.0,10.5075,1.16458652558
 04/11  11:00:00,313.510918232,18.7174108013,11.7254588001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  12:00:00,306.362653703,18.7174108013,13.2200290764,0.0,62.886420148,41.4019203762,11.6723451721,0.0,10.5075,1.16484517207
 04/11  13:00:00,309.905200618,18.7174108013,14.8980108294,0.0,62.886420148,41.4019203762,11.6724124956,0.0,10.5075,1.16491249555
 04/11  14:00:00,302.64661226,18.7174108013,16.3683405038,0.0,62.886420148,41.4019203762,11.6722881822,0.0,10.5075,1.16478818218
 04/11  15:00:00,299.430130129,18.7174108013,17.928002023,0.0,62.886420148,41.4019203762,11.6721275637,0.0,10.5075,1.16462756374
 04/11  16:00:00,298.558592858,18.7174108013,17.9573865138,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  17:00:00,296.961350553,18.7174108013,17.5104784266,0.0,62.886420148,41.4019203762,11.6722070729,0.0,10.5075,1.16470707291
 04/11  18:00:00,288.735524553,18.7174108013,15.4439322581,0.0,41.9242800987,36.8599292233,10.5046739394,0.0,9.34,1.1646739394
 04/11  19:00:00,272.759681335,18.7174108013,13.1336502046,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/11  20:00:00,251.939970828,18.7174108013,10.8611919518,0.0,34.9369000822,32.3179380704,9.33708534744,0.0,8.1725,1.16458534744
 04/11  21:00:00,182.421776536,18.7174108013,10.5557994402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
