Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  22:00:00,129.688612341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934325949,0.0,2.335,1.16434325949
 04/11  23:00:00,159.654992367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,140.177781809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,128.047594623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,126.79149113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925025922,0.0,2.335,1.16425025922
 04/12  03:00:00,125.102767707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,131.503195482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,129.801902826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918369135,0.0,2.335,1.16418369135
 04/12  06:00:00,177.637949884,18.7174108013,3.74229398132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/12  07:00:00,181.349809744,18.7174108013,2.33467255088,0.0,13.9747600329,18.6919646116,22.3671689217,17.6771689217,4.67,0.02
 04/12  08:00:00,263.289112016,18.7174108013,6.00548178115,0.0,34.9369000822,32.3179380704,11.0735372797,1.736546933,8.1725,1.16449034673
 04/12  09:00:00,301.021009417,18.7174108013,10.1543535456,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  10:00:00,295.72302283,18.7174108013,10.666806122,0.0,62.886420148,41.4019203762,11.6722254636,0.0,10.5075,1.16472546364
 04/12  11:00:00,315.837437711,18.7174108013,12.6249459242,0.0,62.886420148,41.4019203762,11.672379037,0.0,10.5075,1.16487903701
 04/12  12:00:00,311.82736419,18.7174108013,15.5702728095,0.0,62.886420148,41.4019203762,11.6723152747,0.0,10.5075,1.16481527474
 04/12  13:00:00,317.001471471,18.7174108013,17.6733480514,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  14:00:00,310.604299738,18.7174108013,20.1441639856,0.0,62.886420148,41.4019203762,11.6722312569,0.0,10.5075,1.16473125691
 04/12  15:00:00,308.66733348,18.7174108013,23.1535839215,0.0,62.886420148,41.4019203762,11.6722513989,0.0,10.5075,1.16475139895
 04/12  16:00:00,305.561054962,18.7174108013,21.8849681444,0.0,62.886420148,41.4019203762,11.6721509886,0.0,10.5075,1.16465098857
 04/12  17:00:00,302.778172994,18.7174108013,20.363055284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  18:00:00,295.408903363,18.7174108013,18.7954956259,0.0,41.9242800987,36.8599292233,10.5046509703,0.0,9.34,1.16465097035
 04/12  19:00:00,290.716923501,18.7174108013,17.2618457454,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/12  20:00:00,268.612357189,18.7174108013,14.4048677988,0.0,34.9369000822,32.3179380704,9.337104042,0.0,8.1725,1.164604042
 04/12  21:00:00,192.593698033,18.7174108013,13.1666019002,0.0,13.9747600329,18.6919646116,5.83439823949,0.0,4.67,1.16439823949
 04/12  22:00:00,129.241229463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,157.828673079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,139.142407211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,129.942502363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921164874,0.0,2.335,1.16421164874
 04/13  02:00:00,129.23546085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,128.682301368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,137.643245166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921797122,0.0,2.335,1.16421797122
 04/13  05:00:00,137.627091889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,186.617623662,18.7174108013,6.86773498243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/13  07:00:00,192.511822153,18.7174108013,4.73706876774,0.0,13.9747600329,18.6919646116,5.93005860207,1.24005860207,4.67,0.02
 04/13  08:00:00,276.269210386,18.7174108013,10.1838180197,0.0,34.9369000822,32.3179380704,9.33694799208,0.0,8.1725,1.16444799208
 04/13  09:00:00,316.694926369,18.7174108013,15.6410091255,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  10:00:00,316.549037755,18.7174108013,17.890508966,0.0,62.886420148,41.4019203762,11.6722019724,0.0,10.5075,1.16470197238
 04/13  11:00:00,333.021172527,18.7174108013,22.4065655645,0.0,62.886420148,41.4019203762,11.672278413,0.0,10.5075,1.16477841295
 04/13  12:00:00,333.974998295,18.7174108013,27.3842690238,0.0,62.886420148,41.4019203762,11.6723871074,0.0,10.5075,1.16488710735
 04/13  13:00:00,339.423049069,18.7174108013,31.3318011416,0.0,62.886420148,41.4019203762,11.672446374,0.0,10.5075,1.16494637403
 04/13  14:00:00,338.915135947,18.7174108013,36.5790726793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  15:00:00,336.487249992,18.7174108013,40.7933052234,0.0,62.886420148,41.4019203762,11.6722031274,0.0,10.5075,1.16470312737
 04/13  16:00:00,333.94086664,18.7174108013,40.0176348517,0.0,62.886420148,41.4019203762,11.6722570068,0.0,10.5075,1.16475700681
 04/13  17:00:00,327.302739041,18.7174108013,35.3084697792,0.0,62.886420148,41.4019203762,11.6721672221,0.0,10.5075,1.16466722207
 04/13  18:00:00,309.198368304,18.7174108013,25.8961827433,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/13  19:00:00,298.959672681,18.7174108013,19.8110744911,0.0,41.9242800987,36.8599292233,10.5046171537,0.0,9.34,1.16461715365
 04/13  20:00:00,271.623892405,18.7174108013,15.1584119813,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/13  21:00:00,192.655243231,18.7174108013,12.4084325547,0.0,13.9747600329,18.6919646116,5.83445041269,0.0,4.67,1.16445041269
 04/13  22:00:00,129.505814411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,157.757784594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,135.082824708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921868591,0.0,2.335,1.16421868591
 04/14  01:00:00,122.588290968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,120.80256127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,119.086894244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923782485,0.0,2.335,1.16423782485
 04/14  04:00:00,144.001633233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,141.318530391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,187.466683434,18.7174108013,2.58413483818,0.0,13.9747600329,18.6919646116,6.82166434786,2.13166434786,4.67,0.02
 04/14  07:00:00,184.520865008,18.7174108013,1.88165609296,0.0,13.9747600329,18.6919646116,34.9074948289,29.0731495387,4.67,1.16434529014
 04/14  08:00:00,252.744910755,18.7174108013,4.21920657464,0.0,34.9369000822,32.3179380704,17.4376376247,9.24513762465,8.1725,0.02
 04/14  09:00:00,285.951269541,18.7174108013,7.19610707651,0.0,62.886420148,41.4019203762,11.6720916697,0.0,10.5075,1.1645916697
 04/14  10:00:00,275.042223864,18.7174108013,8.65291256805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  11:00:00,299.215748324,18.7174108013,10.2965577113,0.0,62.886420148,41.4019203762,11.6723499256,0.0,10.5075,1.16484992559
 04/14  12:00:00,291.678457673,18.7174108013,11.9723244236,0.0,62.886420148,41.4019203762,11.6724451289,0.0,10.5075,1.16494512894
 04/14  13:00:00,297.86670974,18.7174108013,15.1904723349,0.0,62.886420148,41.4019203762,11.6723105178,0.0,10.5075,1.16481051784
 04/14  14:00:00,294.838096177,18.7174108013,17.824468025,0.0,62.886420148,41.4019203762,11.6721822879,0.0,10.5075,1.16468228786
 04/14  15:00:00,291.354678965,18.7174108013,20.3867061163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  16:00:00,293.733418426,18.7174108013,21.7056511334,0.0,62.886420148,41.4019203762,11.6721889637,0.0,10.5075,1.16468896367
 04/14  17:00:00,289.551011356,18.7174108013,18.9305503736,0.0,62.886420148,41.4019203762,11.6722556302,0.0,10.5075,1.1647556302
 04/14  18:00:00,282.418776854,18.7174108013,16.0460023331,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/14  19:00:00,269.095260384,18.7174108013,13.8234966436,0.0,41.9242800987,36.8599292233,10.5046036268,0.0,9.34,1.16460362682
 04/14  20:00:00,247.339196414,18.7174108013,11.3851693202,0.0,34.9369000822,32.3179380704,9.33709392926,0.0,8.1725,1.16459392926
 04/14  21:00:00,179.573377432,18.7174108013,10.1232109532,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/14  22:00:00,126.347427613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,154.820398064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923808109,0.0,2.335,1.16423808109
 04/14  24:00:00,132.31875973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,117.936225503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,116.16431198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554115126,0.0,1.75125,1.16429115126
 04/15  03:00:00,114.915640621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,121.95875885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,120.750519218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546388084,0.0,1.75125,1.16421388084
 04/15  06:00:00,153.430067897,18.7174108013,0.964296844898,0.0,6.98738001645,14.1499734587,26.7854516189,23.2629516189,3.5025,0.02
 04/15  07:00:00,156.376297658,18.7174108013,0.613833125662,0.0,6.98738001645,14.1499734587,58.8237577431,55.3012577431,3.5025,0.02
 04/15  08:00:00,219.288572455,18.7174108013,1.4679500301,0.0,20.9621400493,23.2339557645,43.0443913014,36.0424085822,5.8375,1.16448271917
 04/15  09:00:00,247.240686922,18.7174108013,3.82530185302,0.0,41.9242800987,36.8599292233,19.8840088858,10.5240088858,9.34,0.02
 04/15  10:00:00,272.730422522,18.7174108013,5.88924813869,0.0,62.886420148,41.4019203762,11.6721300297,0.0,10.5075,1.16463002966
 04/15  11:00:00,300.882092728,18.7174108013,7.72165922027,0.0,62.886420148,41.4019203762,11.6723606258,0.0,10.5075,1.1648606258
 04/15  12:00:00,290.855014571,18.7174108013,8.9239794829,0.0,62.886420148,41.4019203762,10.7906616603,0.0,10.5075,0.283161660304
 04/15  13:00:00,291.021677045,18.7174108013,10.2387557376,0.0,62.886420148,41.4019203762,11.409091183,0.0,10.5075,0.901591182966
 04/15  14:00:00,285.391410944,18.7174108013,11.4347693032,0.0,62.886420148,41.4019203762,11.6721854077,0.0,10.5075,1.16468540769
 04/15  15:00:00,281.801562942,18.7174108013,12.2074815876,0.0,62.886420148,41.4019203762,11.6722576484,0.0,10.5075,1.16475764839
 04/15  16:00:00,280.761865008,18.7174108013,12.6447244699,0.0,62.886420148,41.4019203762,11.6721489828,0.0,10.5075,1.16464898281
 04/15  17:00:00,285.274832954,18.7174108013,13.0774772198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  18:00:00,265.091436078,18.7174108013,10.3404628246,0.0,34.9369000822,32.3179380704,9.33715543229,0.0,8.1725,1.16465543229
 04/15  19:00:00,230.549427189,18.7174108013,7.72606360388,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/15  20:00:00,219.857811262,18.7174108013,6.66118482711,0.0,20.9621400493,23.2339557645,7.00206090476,0.0,5.8375,1.16456090476
 04/15  21:00:00,164.700250068,18.7174108013,4.55452182138,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/15  22:00:00,123.559932927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156383179,0.0,1.75125,1.1643883179
 04/15  23:00:00,152.937801607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,130.079505864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556240401,0.0,1.75125,1.16431240401
 04/16  01:00:00,117.579835892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,115.261736533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,113.274475943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,119.488193747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546732827,0.0,1.75125,1.16421732827
 04/16  05:00:00,118.509548238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,151.631039509,18.7174108013,0.404154536615,0.0,6.98738001645,14.1499734587,40.5031059929,36.9806059929,3.5025,0.02
 04/16  07:00:00,156.616390964,18.7174108013,0.30650159743,0.0,6.98738001645,14.1499734587,73.288674626,68.6218725892,3.5025,1.16430203682
 04/16  08:00:00,194.779412942,18.7174108013,0.841167112739,0.0,6.98738001645,14.1499734587,47.475202107,43.952702107,3.5025,0.02
 04/16  09:00:00,179.06136541,18.7174108013,1.18170486718,0.0,6.98738001645,14.1499734587,25.0808828649,21.5583828649,3.5025,0.02
 04/16  10:00:00,215.670074222,18.7174108013,3.56364117706,0.0,27.9495200658,27.7759469175,9.28666487121,1.11710469262,7.005,1.16456017859
 04/16  11:00:00,242.889822127,18.7174108013,5.11931249158,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  12:00:00,262.970484013,18.7174108013,7.74404518421,0.0,41.9242800987,36.8599292233,10.5045945291,0.0,9.34,1.16459452906
 04/16  13:00:00,263.486363242,18.7174108013,9.04353670818,0.0,41.9242800987,36.8599292233,10.5046355659,0.0,9.34,1.16463556592
 04/16  14:00:00,257.591911423,18.7174108013,9.88404960171,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,251.660448291,18.7174108013,10.1985648155,0.0,41.9242800987,36.8599292233,10.5046400122,0.0,9.34,1.16464001218
 04/16  16:00:00,249.649397043,18.7174108013,10.4817427614,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  17:00:00,213.696661281,18.7174108013,7.70215889172,0.0,27.9495200658,27.7759469175,8.26002927888,0.0904928577657,7.005,1.16453642111
 04/16  18:00:00,215.60693919,18.7174108013,5.36941683173,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  19:00:00,208.235159935,18.7174108013,4.61748539732,0.0,13.9747600329,18.6919646116,5.83450051116,0.0,4.67,1.16450051116
 04/16  20:00:00,198.447438397,18.7174108013,3.56611543802,0.0,13.9747600329,18.6919646116,8.22671800698,3.53671800698,4.67,0.02
 04/16  21:00:00,174.65793151,18.7174108013,3.33966267429,0.0,13.9747600329,18.6919646116,5.83439855887,0.0,4.67,1.16439855887
 04/16  22:00:00,118.662024704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,146.715712773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,122.074949162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551615604,0.0,1.75125,1.16426615604
 04/17  01:00:00,113.039783373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,110.022585827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,107.943970671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920553593,0.0,2.335,1.16420553593
 04/17  04:00:00,113.977694678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,113.174294591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,158.399384587,18.7174108013,0.387626956394,0.0,13.9747600329,18.6919646116,62.5855993413,57.8955993413,4.67,0.02
 04/17  07:00:00,163.630544002,18.7174108013,0.342697979296,0.0,13.9747600329,18.6919646116,93.1315316786,87.2972208261,4.67,1.16431085253
 04/17  08:00:00,242.755707858,18.7174108013,1.54059440445,0.0,34.9369000822,32.3179380704,67.2229998403,59.0304998403,8.1725,0.02
 04/17  09:00:00,279.782161559,18.7174108013,3.98057421757,0.0,62.886420148,41.4019203762,27.0666541743,15.3946015285,10.5075,1.16455264589
 04/17  10:00:00,281.806475695,18.7174108013,5.57311159081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  11:00:00,305.167131352,18.7174108013,7.35747411185,0.0,62.886420148,41.4019203762,11.672305439,0.0,10.5075,1.16480543899
 04/17  12:00:00,298.760729574,18.7174108013,9.39402264203,0.0,62.886420148,41.4019203762,11.6723956009,0.0,10.5075,1.16489560086
 04/17  13:00:00,303.832952771,18.7174108013,11.5366400823,0.0,62.886420148,41.4019203762,11.6724507074,0.0,10.5075,1.16495070737
 04/17  14:00:00,298.715244681,18.7174108013,12.9174035613,0.0,62.886420148,41.4019203762,11.6722934734,0.0,10.5075,1.16479347338
 04/17  15:00:00,294.199990745,18.7174108013,13.6894254856,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  16:00:00,291.128170566,18.7174108013,13.2691559391,0.0,62.886420148,41.4019203762,11.672127393,0.0,10.5075,1.16462739299
 04/17  17:00:00,289.825741507,18.7174108013,13.0326436684,0.0,62.886420148,41.4019203762,11.6721895081,0.0,10.5075,1.16468950812
 04/17  18:00:00,282.170436985,18.7174108013,11.4397844912,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/17  19:00:00,277.355634908,18.7174108013,10.5148695483,0.0,41.9242800987,36.8599292233,10.5045341379,0.0,9.34,1.16453413791
 04/17  20:00:00,258.622066791,18.7174108013,9.32320885954,0.0,34.9369000822,32.3179380704,9.3370207767,0.0,8.1725,1.1645207767
 04/17  21:00:00,185.1736949,18.7174108013,7.16623319351,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,128.896456049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,156.82316302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923465828,0.0,2.335,1.16423465828
 04/17  24:00:00,135.085656001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,124.045764401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,122.335576871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,120.18054014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922941115,0.0,2.335,1.16422941115
 04/18  04:00:00,144.999263769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,144.216907986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,187.12516026,18.7174108013,1.17587889188,0.0,13.9747600329,18.6919646116,30.079624494,24.2453964252,4.67,1.16422806885
 04/18  07:00:00,182.137937788,18.7174108013,0.831741977494,0.0,13.9747600329,18.6919646116,63.3916871057,58.7016871057,4.67,0.02
 04/18  08:00:00,252.646093002,18.7174108013,3.07084057072,0.0,34.9369000822,32.3179380704,33.5692942541,25.3767942541,8.1725,0.02
 04/18  09:00:00,293.330954597,18.7174108013,7.00078606591,0.0,62.886420148,41.4019203762,11.6720674018,0.0,10.5075,1.16456740177
 04/18  10:00:00,295.40656783,18.7174108013,9.69303957445,0.0,62.886420148,41.4019203762,11.6721545489,0.0,10.5075,1.16465454886
 04/18  11:00:00,313.764537905,18.7174108013,11.2018221673,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  12:00:00,308.033562832,18.7174108013,12.8610974675,0.0,62.886420148,41.4019203762,11.6723984591,0.0,10.5075,1.16489845912
 04/18  13:00:00,310.353958588,18.7174108013,13.769742156,0.0,62.886420148,41.4019203762,11.67245432,0.0,10.5075,1.16495432003
 04/18  14:00:00,301.227726297,18.7174108013,14.4990822861,0.0,62.886420148,41.4019203762,11.6723216922,0.0,10.5075,1.16482169218
 04/18  15:00:00,298.5462453,18.7174108013,16.067674461,0.0,62.886420148,41.4019203762,11.6721533244,0.0,10.5075,1.16465332436
 04/18  16:00:00,299.032335203,18.7174108013,16.8145822571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  17:00:00,296.880859989,18.7174108013,16.2064909964,0.0,62.886420148,41.4019203762,11.6722220216,0.0,10.5075,1.1647220216
 04/18  18:00:00,287.057731995,18.7174108013,13.634257191,0.0,41.9242800987,36.8599292233,10.504679838,0.0,9.34,1.16467983797
 04/18  19:00:00,272.703819393,18.7174108013,11.9803287505,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/18  20:00:00,251.440197464,18.7174108013,10.1721683787,0.0,34.9369000822,32.3179380704,9.33708386792,0.0,8.1725,1.16458386792
 04/18  21:00:00,180.842065843,18.7174108013,8.96692447046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/18  22:00:00,128.787563494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933841839,0.0,2.335,1.16433841839
 04/18  23:00:00,158.511948651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,139.510887497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,127.480636578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,125.828437709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924381474,0.0,2.335,1.16424381474
 04/19  03:00:00,123.587900873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,129.729529373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,127.759991669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,169.812656037,18.7174108013,2.6819717648,0.0,13.9747600329,18.6919646116,5.83423635562,0.0,4.67,1.16423635562
 04/19  07:00:00,177.724444713,18.7174108013,1.85393435478,0.0,13.9747600329,18.6919646116,25.5394808884,20.8494808884,4.67,0.02
 04/19  08:00:00,257.953942598,18.7174108013,4.67031264757,0.0,34.9369000822,32.3179380704,11.4178750841,2.08090277418,8.1725,1.16447230993
 04/19  09:00:00,291.955712867,18.7174108013,7.59388151853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,287.432255427,18.7174108013,8.658084709,0.0,62.886420148,41.4019203762,11.6721950298,0.0,10.5075,1.16469502984
 04/19  11:00:00,308.810317391,18.7174108013,9.94793380855,0.0,62.886420148,41.4019203762,11.6723359793,0.0,10.5075,1.16483597929
 04/19  12:00:00,299.698357434,18.7174108013,10.9767453184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  13:00:00,300.283743929,18.7174108013,11.8809549891,0.0,62.886420148,41.4019203762,11.6724446129,0.0,10.5075,1.16494461293
 04/19  14:00:00,291.529263658,18.7174108013,12.4564641638,0.0,62.886420148,41.4019203762,11.6721687488,0.0,10.5075,1.16466874876
 04/19  15:00:00,291.644581738,18.7174108013,14.1677004679,0.0,62.886420148,41.4019203762,11.6721789001,0.0,10.5075,1.16467890006
 04/19  16:00:00,293.686126388,18.7174108013,15.267912737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,288.368825018,18.7174108013,14.2445082362,0.0,62.886420148,41.4019203762,11.6722413276,0.0,10.5075,1.1647413276
 04/19  18:00:00,277.514783325,18.7174108013,11.7616746511,0.0,41.9242800987,36.8599292233,10.5047095714,0.0,9.34,1.16470957141
 04/19  19:00:00,272.167395684,18.7174108013,10.5308680175,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/19  20:00:00,249.415501442,18.7174108013,8.74290227828,0.0,34.9369000822,32.3179380704,9.33700468175,0.0,8.1725,1.16450468175
 04/19  21:00:00,179.849878853,18.7174108013,7.14229797591,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/19  22:00:00,123.542242652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935330213,0.0,2.335,1.16435330213
 04/19  23:00:00,152.652465058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,130.120159218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,119.335162683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923226844,0.0,2.335,1.16423226844
 04/20  02:00:00,118.709153291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,118.209895913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,126.944087566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,126.821430512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923145666,0.0,2.335,1.16423145666
 04/20  06:00:00,171.537804114,18.7174108013,3.18831359972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/20  07:00:00,182.882966775,18.7174108013,2.67067117873,0.0,13.9747600329,18.6919646116,12.7271267026,8.03712670265,4.67,0.02
 04/20  08:00:00,261.143090166,18.7174108013,5.30020863078,0.0,34.9369000822,32.3179380704,9.33693784468,0.0,8.1725,1.16443784468
 04/20  09:00:00,291.975557522,18.7174108013,7.64256283737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  10:00:00,284.761974821,18.7174108013,8.51233151852,0.0,62.886420148,41.4019203762,11.6720749628,0.0,10.5075,1.16457496277
 04/20  11:00:00,308.902258535,18.7174108013,10.1164762605,0.0,62.886420148,41.4019203762,11.6723240613,0.0,10.5075,1.1648240613
 04/20  12:00:00,298.388350955,18.7174108013,10.7955510556,0.0,62.886420148,41.4019203762,11.6724321091,0.0,10.5075,1.16493210909
 04/20  13:00:00,301.319277221,18.7174108013,11.9209059116,0.0,62.886420148,41.4019203762,11.6722851447,0.0,10.5075,1.16478514469
 04/20  14:00:00,297.813242668,18.7174108013,13.5048048725,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  15:00:00,293.310979994,18.7174108013,14.1350116872,0.0,62.886420148,41.4019203762,11.6721909229,0.0,10.5075,1.16469092288
 04/20  16:00:00,291.676216111,18.7174108013,14.1604370907,0.0,62.886420148,41.4019203762,11.6722367279,0.0,10.5075,1.1647367279
 04/20  17:00:00,289.182942532,18.7174108013,13.5545401831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  18:00:00,282.536993273,18.7174108013,11.9446222524,0.0,41.9242800987,36.8599292233,10.5047257909,0.0,9.34,1.16472579091
 04/20  19:00:00,279.053754222,18.7174108013,11.3337103595,0.0,41.9242800987,36.8599292233,10.5045514612,0.0,9.34,1.1645514612
 04/20  20:00:00,260.363957059,18.7174108013,10.2810079718,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/20  21:00:00,186.749350303,18.7174108013,8.52511218024,0.0,13.9747600329,18.6919646116,5.83445791641,0.0,4.67,1.16445791641
 04/20  22:00:00,128.526411826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,158.379551157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,136.730486366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919628082,0.0,2.335,1.16419628082
 04/21  01:00:00,124.135757688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,121.449325617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,117.73517607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,140.429024643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921257677,0.0,2.335,1.16421257677
 04/21  05:00:00,139.913431641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,182.428904017,18.7174108013,1.22428749728,0.0,13.9747600329,18.6919646116,27.6521317046,22.9621317046,4.67,0.02
 04/21  07:00:00,183.178340787,18.7174108013,0.99029878156,0.0,13.9747600329,18.6919646116,54.9383163444,49.1040101791,4.67,1.16430616533
 04/21  08:00:00,255.668762226,18.7174108013,3.56730891877,0.0,34.9369000822,32.3179380704,22.828964614,14.636464614,8.1725,0.02
 04/21  09:00:00,294.524817775,18.7174108013,7.60306476008,0.0,62.886420148,41.4019203762,11.6719945489,0.0,10.5075,1.16449454893
 04/21  10:00:00,290.903399693,18.7174108013,8.83063307975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  11:00:00,311.20107618,18.7174108013,10.4509023076,0.0,62.886420148,41.4019203762,11.6722980617,0.0,10.5075,1.16479806168
 04/21  12:00:00,306.748501551,18.7174108013,12.8966767817,0.0,62.886420148,41.4019203762,11.6723929012,0.0,10.5075,1.16489290123
 04/21  13:00:00,309.340561871,18.7174108013,14.0212624682,0.0,62.886420148,41.4019203762,11.672439167,0.0,10.5075,1.16493916704
 04/21  14:00:00,302.052836456,18.7174108013,15.5003305016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  15:00:00,299.269430388,18.7174108013,17.3284266872,0.0,62.886420148,41.4019203762,11.6721884436,0.0,10.5075,1.16468844362
 04/21  16:00:00,299.296991097,18.7174108013,17.872726356,0.0,62.886420148,41.4019203762,11.6722303743,0.0,10.5075,1.1647303743
 04/21  17:00:00,299.481799953,18.7174108013,18.0467741868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  18:00:00,290.683901749,18.7174108013,15.7589323974,0.0,41.9242800987,36.8599292233,10.5047275223,0.0,9.34,1.16472752228
 04/21  19:00:00,274.203784335,18.7174108013,13.1671823833,0.0,41.9242800987,36.8599292233,10.5045708879,0.0,9.34,1.16457088791
 04/21  20:00:00,253.9696737,18.7174108013,11.145367861,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  21:00:00,181.010120418,18.7174108013,9.44559535198,0.0,13.9747600329,18.6919646116,5.83439685999,0.0,4.67,1.16439685999
 04/21  22:00:00,127.810640467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,157.46237518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,136.58807912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922403153,0.0,2.335,1.16422403153
 04/22  01:00:00,123.095016488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,122.196899603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,120.717808699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547765581,0.0,1.75125,1.16422765581
 04/22  04:00:00,127.477751225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,126.552376482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,155.433911856,18.7174108013,1.48113390146,0.0,6.98738001645,14.1499734587,10.3619741381,6.83947413805,3.5025,0.02
 04/22  07:00:00,163.523616023,18.7174108013,1.15343856466,0.0,6.98738001645,14.1499734587,39.3786388751,34.7117219298,3.5025,1.16441694528
 04/22  08:00:00,228.622312966,18.7174108013,2.59830555303,0.0,20.9621400493,23.2339557645,23.7781055266,17.9206055266,5.8375,0.02
 04/22  09:00:00,262.159642474,18.7174108013,6.76351307062,0.0,41.9242800987,36.8599292233,10.5045272756,0.0,9.34,1.16452727556
 04/22  10:00:00,293.418387034,18.7174108013,10.3728661088,0.0,62.886420148,41.4019203762,11.6720950032,0.0,10.5075,1.16459500322
 04/22  11:00:00,315.807347538,18.7174108013,12.1917597955,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,308.06843243,18.7174108013,13.464061014,0.0,62.886420148,41.4019203762,11.672235502,0.0,10.5075,1.16473550202
 04/22  13:00:00,311.966632585,18.7174108013,15.4805136229,0.0,62.886420148,41.4019203762,11.6722996871,0.0,10.5075,1.16479968714
 04/22  14:00:00,306.190711628,18.7174108013,17.7966281333,0.0,62.886420148,41.4019203762,11.672315105,0.0,10.5075,1.16481510496
 04/22  15:00:00,305.646327709,18.7174108013,21.0614234583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  16:00:00,304.856106199,18.7174108013,21.0883749429,0.0,62.886420148,41.4019203762,11.6721943522,0.0,10.5075,1.16469435221
 04/22  17:00:00,301.477494411,18.7174108013,19.480477182,0.0,62.886420148,41.4019203762,11.6722279952,0.0,10.5075,1.16472799518
 04/22  18:00:00,277.480618242,18.7174108013,15.550961653,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/22  19:00:00,240.937319683,18.7174108013,11.4271399477,0.0,20.9621400493,23.2339557645,7.00211977488,0.0,5.8375,1.16461977488
 04/22  20:00:00,227.984736679,18.7174108013,9.46536140711,0.0,20.9621400493,23.2339557645,7.00201437529,0.0,5.8375,1.16451437529
 04/22  21:00:00,169.2306199,18.7174108013,7.39651076907,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,124.802705236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  23:00:00,154.311965774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553067213,0.0,1.75125,1.16428067213
 04/22  24:00:00,134.434654539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,123.770633951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,123.422132004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551397015,0.0,1.75125,1.16426397015
 04/23  03:00:00,123.15463435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,130.602438959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,128.781045132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550954441,0.0,1.75125,1.16425954441
 04/23  06:00:00,156.565483142,18.7174108013,1.53571957868,0.0,6.98738001645,14.1499734587,10.1850990466,6.66259904665,3.5025,0.02
 04/23  07:00:00,163.932369047,18.7174108013,1.01132588741,0.0,6.98738001645,14.1499734587,43.5040922227,39.9815922227,3.5025,0.02
 04/23  08:00:00,199.152410144,18.7174108013,1.42766974129,0.0,6.98738001645,14.1499734587,31.353611051,26.6868166018,3.5025,1.16429444916
 04/23  09:00:00,182.493543745,18.7174108013,1.82877116066,0.0,6.98738001645,14.1499734587,14.2185735706,10.6960735706,3.5025,0.02
 04/23  10:00:00,220.730300513,18.7174108013,5.78469539617,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/23  11:00:00,246.894844061,18.7174108013,7.6652992446,0.0,27.9495200658,27.7759469175,8.16951271088,0.0,7.005,1.16451271088
 04/23  12:00:00,269.788628682,18.7174108013,11.5335885312,0.0,41.9242800987,36.8599292233,10.5045612768,0.0,9.34,1.16456127679
 04/23  13:00:00,270.94142325,18.7174108013,14.1980550426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  14:00:00,266.562476403,18.7174108013,16.0774637345,0.0,41.9242800987,36.8599292233,10.5045579959,0.0,9.34,1.16455799593
 04/23  15:00:00,264.954205308,18.7174108013,18.2424359132,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,265.486442492,18.7174108013,18.5893801518,0.0,41.9242800987,36.8599292233,10.5046112241,0.0,9.34,1.16461122415
 04/23  17:00:00,229.395911389,18.7174108013,15.489466438,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/23  18:00:00,225.56289541,18.7174108013,11.50484869,0.0,13.9747600329,18.6919646116,5.83447901608,0.0,4.67,1.16447901608
 04/23  19:00:00,216.499133367,18.7174108013,9.55906050307,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  20:00:00,207.041302884,18.7174108013,7.6638834132,0.0,13.9747600329,18.6919646116,5.83440898438,0.0,4.67,1.16440898438
 04/23  21:00:00,186.598878455,18.7174108013,9.0162693214,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  22:00:00,125.936559174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550942815,0.0,1.75125,1.16425942815
 04/23  23:00:00,154.236327692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,134.582337503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,126.54913234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,126.051068314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921590516,0.0,2.335,1.16421590516
 04/24  03:00:00,125.961352007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,134.799301982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,133.847356714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920925487,0.0,2.335,1.16420925487
 04/24  06:00:00,174.769456566,18.7174108013,3.54019121197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  07:00:00,180.11673354,18.7174108013,2.07631682102,0.0,13.9747600329,18.6919646116,28.8936945526,24.2036945526,4.67,0.02
 04/24  08:00:00,255.758590527,18.7174108013,4.21638162847,0.0,34.9369000822,32.3179380704,21.5267561562,12.1898617176,8.1725,1.16439443857
 04/24  09:00:00,289.600660668,18.7174108013,7.23173892014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/24  10:00:00,283.223452865,18.7174108013,8.19876399476,0.0,62.886420148,41.4019203762,11.672067104,0.0,10.5075,1.16456710404
 04/24  11:00:00,300.771929555,18.7174108013,9.52443702567,0.0,62.886420148,41.4019203762,11.6723450861,0.0,10.5075,1.16484508615
 04/24  12:00:00,289.025959833,18.7174108013,10.6514752942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/24  13:00:00,285.546825586,18.7174108013,11.6157397363,0.0,62.886420148,41.4019203762,11.6724449236,0.0,10.5075,1.16494492362
 04/24  14:00:00,279.676391745,18.7174108013,13.3096447708,0.0,62.886420148,41.4019203762,11.6721641586,0.0,10.5075,1.16466415864
 04/24  15:00:00,276.026797646,18.7174108013,15.2011263166,0.0,62.886420148,41.4019203762,11.6721672143,0.0,10.5075,1.16466721428
 04/24  16:00:00,276.419007893,18.7174108013,16.091871588,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/24  17:00:00,276.141201393,18.7174108013,16.6299171692,0.0,62.886420148,41.4019203762,11.6722219724,0.0,10.5075,1.16472197239
 04/24  18:00:00,269.892372803,18.7174108013,15.0365712898,0.0,41.9242800987,36.8599292233,10.5046835972,0.0,9.34,1.16468359716
 04/24  19:00:00,263.695621434,18.7174108013,12.5056302799,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  20:00:00,239.530349788,18.7174108013,9.2876431068,0.0,34.9369000822,32.3179380704,9.33710202491,0.0,8.1725,1.16460202491
 04/24  21:00:00,174.299191267,18.7174108013,6.92832196765,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,118.173951631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993461769,0.0,2.335,1.1643461769
 04/24  23:00:00,147.262804493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,123.545015923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,112.448410747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919639484,0.0,2.335,1.16419639484
 04/25  02:00:00,110.37746864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,108.84095343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,131.142979388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,129.091661175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919399785,0.0,2.335,1.16419399785
 04/25  06:00:00,168.009092913,18.7174108013,0.675189179883,0.0,13.9747600329,18.6919646116,57.0452596434,52.3552596434,4.67,0.02
 04/25  07:00:00,163.068723704,18.7174108013,0.477624075088,0.0,13.9747600329,18.6919646116,89.4699183928,84.7799183928,4.67,0.02
 04/25  08:00:00,232.856620439,18.7174108013,1.77656926055,0.0,34.9369000822,32.3179380704,67.4159056803,58.0790109878,8.1725,1.16439469253
 04/25  09:00:00,268.242334657,18.7174108013,4.0572436697,0.0,62.886420148,41.4019203762,32.936011696,22.408511696,10.5075,0.02
 04/25  10:00:00,261.285613939,18.7174108013,4.88490754995,0.0,62.886420148,41.4019203762,19.1248187267,7.45264859792,10.5075,1.16467012881
 04/25  11:00:00,286.435264077,18.7174108013,5.92133414067,0.0,62.886420148,41.4019203762,11.6722636438,0.0,10.5075,1.16476364379
 04/25  12:00:00,273.460495442,18.7174108013,7.11218789247,0.0,62.886420148,41.4019203762,11.6723629619,0.0,10.5075,1.1648629619
 04/25  13:00:00,273.721078471,18.7174108013,8.69418515512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  14:00:00,269.109390967,18.7174108013,9.842242345,0.0,62.886420148,41.4019203762,11.6722623921,0.0,10.5075,1.16476239206
 04/25  15:00:00,272.078054763,18.7174108013,10.9603626569,0.0,62.886420148,41.4019203762,11.6721091238,0.0,10.5075,1.1646091238
 04/25  16:00:00,277.081441002,18.7174108013,11.2358694187,0.0,62.886420148,41.4019203762,11.6721474843,0.0,10.5075,1.1646474843
 04/25  17:00:00,279.576522026,18.7174108013,11.4179186283,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  18:00:00,276.389287397,18.7174108013,10.7499985827,0.0,41.9242800987,36.8599292233,10.5046296426,0.0,9.34,1.16462964264
 04/25  19:00:00,268.582496373,18.7174108013,10.8959624567,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/25  20:00:00,247.869622385,18.7174108013,9.16431136172,0.0,34.9369000822,32.3179380704,9.3370676798,0.0,8.1725,1.1645676798
 04/25  21:00:00,175.715750114,18.7174108013,6.15008164828,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/25  22:00:00,126.155991775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935405302,0.0,2.335,1.16435405302
 04/25  23:00:00,156.227548637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,135.779050951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,125.529256639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922637191,0.0,2.335,1.16422637191
 04/26  02:00:00,125.434526273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,125.088978368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,132.942125677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,133.38748773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922592323,0.0,2.335,1.16422592323
 04/26  06:00:00,176.972074873,18.7174108013,3.46187515102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  07:00:00,189.231368713,18.7174108013,3.01558021655,0.0,13.9747600329,18.6919646116,10.9189758188,6.22897581885,4.67,0.02
 04/26  08:00:00,271.250615749,18.7174108013,7.45661739698,0.0,34.9369000822,32.3179380704,9.33688121047,0.0,8.1725,1.16438121047
 04/26  09:00:00,308.673228661,18.7174108013,12.1702933885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  10:00:00,311.302307551,18.7174108013,15.0712480192,0.0,62.886420148,41.4019203762,11.6721134377,0.0,10.5075,1.16461343774
 04/26  11:00:00,327.470408995,18.7174108013,18.214267315,0.0,62.886420148,41.4019203762,11.6723505357,0.0,10.5075,1.16485053568
 04/26  12:00:00,323.537483352,18.7174108013,19.9859162594,0.0,62.886420148,41.4019203762,11.672447956,0.0,10.5075,1.16494795603
 04/26  13:00:00,329.066417804,18.7174108013,23.5117129508,0.0,62.886420148,41.4019203762,11.6722932951,0.0,10.5075,1.16479329514
 04/26  14:00:00,330.594072634,18.7174108013,30.5070644493,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  15:00:00,327.346142346,18.7174108013,34.3367743923,0.0,62.886420148,41.4019203762,11.6721920648,0.0,10.5075,1.16469206483
 04/26  16:00:00,326.311321704,18.7174108013,34.2591756736,0.0,62.886420148,41.4019203762,11.6722288477,0.0,10.5075,1.16472884767
 04/26  17:00:00,322.040076243,18.7174108013,31.4906209273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  18:00:00,308.850455095,18.7174108013,25.6771671646,0.0,41.9242800987,36.8599292233,10.5047096802,0.0,9.34,1.16470968021
 04/26  19:00:00,299.474077667,18.7174108013,22.8274108044,0.0,41.9242800987,36.8599292233,10.5045293533,0.0,9.34,1.16452935325
 04/26  20:00:00,283.193285824,18.7174108013,20.6499185616,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/26  21:00:00,204.789373361,18.7174108013,20.3498653509,0.0,13.9747600329,18.6919646116,5.83443004461,0.0,4.67,1.16443004461
 04/26  22:00:00,135.24588733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  23:00:00,163.166671912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,145.157695312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,137.133565013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924136048,0.0,2.335,1.16424136048
 04/27  02:00:00,135.044229624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,134.361271339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,141.925287671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920610666,0.0,2.335,1.16420610666
 04/27  05:00:00,140.591515655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,192.15457342,18.7174108013,13.0106422064,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/27  07:00:00,200.446771431,18.7174108013,8.07617698231,0.0,13.9747600329,18.6919646116,4.77696292749,0.0869629274924,4.67,0.02
 04/27  08:00:00,277.586609965,18.7174108013,11.6605340766,0.0,34.9369000822,32.3179380704,9.33695762059,0.0,8.1725,1.16445762059
 04/27  09:00:00,314.39380304,18.7174108013,16.3244948244,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  10:00:00,316.794455352,18.7174108013,19.0105595675,0.0,62.886420148,41.4019203762,11.6721875107,0.0,10.5075,1.16468751074
 04/27  11:00:00,329.313470279,18.7174108013,22.3253063648,0.0,62.886420148,41.4019203762,11.6722409519,0.0,10.5075,1.16474095194
 04/27  12:00:00,329.484864622,18.7174108013,23.2640638993,0.0,62.886420148,41.4019203762,11.6723254932,0.0,10.5075,1.16482549322
 04/27  13:00:00,332.086421373,18.7174108013,24.1210730417,0.0,62.886420148,41.4019203762,11.6723621188,0.0,10.5075,1.16486211884
 04/27  14:00:00,332.062111021,18.7174108013,27.5609056079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  15:00:00,331.444748298,18.7174108013,33.1392273595,0.0,62.886420148,41.4019203762,11.6721055479,0.0,10.5075,1.16460554785
 04/27  16:00:00,328.788602357,18.7174108013,32.8982682282,0.0,62.886420148,41.4019203762,11.672138588,0.0,10.5075,1.16463858804
 04/27  17:00:00,323.344932478,18.7174108013,30.1674850279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,311.820789604,18.7174108013,25.8022647664,0.0,41.9242800987,36.8599292233,10.5046273214,0.0,9.34,1.16462732139
 04/27  19:00:00,300.58184077,18.7174108013,20.9230031437,0.0,41.9242800987,36.8599292233,10.5045939537,0.0,9.34,1.16459395371
 04/27  20:00:00,279.586908445,18.7174108013,17.9963387117,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  21:00:00,203.854834686,18.7174108013,18.5186589701,0.0,13.9747600329,18.6919646116,5.83438913932,0.0,4.67,1.16438913932
 04/27  22:00:00,135.171386947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,162.681956014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,142.903745213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923167238,0.0,2.335,1.16423167238
 04/28  01:00:00,132.32887361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,130.57180206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,129.885426482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,156.540763227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918445443,0.0,2.335,1.16418445443
 04/28  05:00:00,156.720609172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,201.961312496,18.7174108013,6.34648242359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/28  07:00:00,200.248110067,18.7174108013,4.19155488073,0.0,13.9747600329,18.6919646116,5.91774649798,0.0834130150722,4.67,1.16433348291
 04/28  08:00:00,265.521265015,18.7174108013,6.93062425931,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/28  09:00:00,305.701528435,18.7174108013,12.1729475035,0.0,62.886420148,41.4019203762,11.6720106531,0.0,10.5075,1.16451065313
 04/28  10:00:00,308.672062858,18.7174108013,15.7986011592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  11:00:00,327.348703886,18.7174108013,18.9246526265,0.0,62.886420148,41.4019203762,11.6722994111,0.0,10.5075,1.16479941111
 04/28  12:00:00,320.932381476,18.7174108013,20.5257357072,0.0,62.886420148,41.4019203762,11.6723821553,0.0,10.5075,1.16488215531
 04/28  13:00:00,327.773082837,18.7174108013,23.9430065866,0.0,62.886420148,41.4019203762,11.6724171103,0.0,10.5075,1.16491711033
 04/28  14:00:00,316.834522992,18.7174108013,23.1898378652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  15:00:00,308.311981362,18.7174108013,22.9345407572,0.0,62.886420148,41.4019203762,11.6721598153,0.0,10.5075,1.16465981533
 04/28  16:00:00,307.64528543,18.7174108013,23.1215251762,0.0,62.886420148,41.4019203762,11.672191334,0.0,10.5075,1.16469133403
 04/28  17:00:00,307.330765015,18.7174108013,22.9213892755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  18:00:00,297.666630476,18.7174108013,19.4884144215,0.0,41.9242800987,36.8599292233,10.5046787224,0.0,9.34,1.16467872241
 04/28  19:00:00,277.644448079,18.7174108013,16.5323480388,0.0,41.9242800987,36.8599292233,10.50451471,0.0,9.34,1.16451470996
 04/28  20:00:00,259.290577845,18.7174108013,14.0292425116,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/28  21:00:00,188.248962596,18.7174108013,13.5580437738,0.0,13.9747600329,18.6919646116,5.83443890171,0.0,4.67,1.16443890171
 04/28  22:00:00,131.429488524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,159.975660439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
