Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  24:00:00,140.410097437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922023922,0.0,2.335,1.16422023922
 04/29  01:00:00,126.991467617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,126.502287512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,126.34543599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154741692,0.0,1.75125,1.1642241692
 04/29  04:00:00,134.605521717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,133.991569891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,166.121900924,18.7174108013,5.32807297933,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  07:00:00,175.420024749,18.7174108013,3.88735214583,0.0,6.98738001645,14.1499734587,4.74954415899,0.0826050121854,3.5025,1.1644391468
 04/29  08:00:00,240.747048098,18.7174108013,6.39773929574,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/29  09:00:00,272.171121564,18.7174108013,10.5252865393,0.0,41.9242800987,36.8599292233,10.5044434481,0.0,9.34,1.16444344813
 04/29  10:00:00,298.339946534,18.7174108013,12.6275744566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  11:00:00,320.665661148,18.7174108013,15.4013005443,0.0,62.886420148,41.4019203762,11.6722974584,0.0,10.5075,1.16479745842
 04/29  12:00:00,313.477707134,18.7174108013,17.008678261,0.0,62.886420148,41.4019203762,11.6723331104,0.0,10.5075,1.16483311042
 04/29  13:00:00,316.23054317,18.7174108013,18.0107185808,0.0,62.886420148,41.4019203762,11.6723687461,0.0,10.5075,1.16486874607
 04/29  14:00:00,309.053221815,18.7174108013,20.0916446638,0.0,62.886420148,41.4019203762,11.6721863498,0.0,10.5075,1.16468634978
 04/29  15:00:00,306.818525322,18.7174108013,22.4262113158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  16:00:00,307.732827359,18.7174108013,23.654008051,0.0,62.886420148,41.4019203762,11.6722154158,0.0,10.5075,1.16471541578
 04/29  17:00:00,304.53783585,18.7174108013,21.7812060053,0.0,62.886420148,41.4019203762,11.6722364069,0.0,10.5075,1.16473640687
 04/29  18:00:00,278.168265771,18.7174108013,16.2773104533,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/29  19:00:00,239.685917404,18.7174108013,12.693388856,0.0,20.9621400493,23.2339557645,7.00209708341,0.0,5.8375,1.16459708341
 04/29  20:00:00,233.871819291,18.7174108013,11.7107482663,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/29  21:00:00,178.669681253,18.7174108013,12.1777318635,0.0,6.98738001645,14.1499734587,4.66694966188,0.0,3.5025,1.16444966188
 04/29  22:00:00,129.360116867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,158.707670984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552573967,0.0,1.75125,1.16427573967
 04/29  24:00:00,139.542950546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,127.90069086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,127.990725265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547769559,0.0,1.75125,1.16422769559
 04/30  03:00:00,128.236637699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,135.73716909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,134.564882969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,166.294950783,18.7174108013,5.15892864966,0.0,6.98738001645,14.1499734587,4.66673044825,0.0,3.5025,1.16423044825
 04/30  07:00:00,178.071439229,18.7174108013,4.42468320669,0.0,6.98738001645,14.1499734587,3.70423112005,0.181731120051,3.5025,0.02
 04/30  08:00:00,212.739042511,18.7174108013,4.98276226738,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/30  09:00:00,195.333971972,18.7174108013,5.58066538009,0.0,6.98738001645,14.1499734587,4.66680230903,0.0,3.5025,1.16430230903
 04/30  10:00:00,229.839249339,18.7174108013,9.10002339236,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  11:00:00,254.535628225,18.7174108013,11.1089507833,0.0,27.9495200658,27.7759469175,8.1695669412,0.0,7.005,1.1645669412
 04/30  12:00:00,281.006683965,18.7174108013,15.6632576218,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  13:00:00,288.449543251,18.7174108013,18.9005039729,0.0,41.9242800987,36.8599292233,10.5046284167,0.0,9.34,1.1646284167
 04/30  14:00:00,283.710393154,18.7174108013,21.8215329185,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,279.433552302,18.7174108013,22.9007630163,0.0,41.9242800987,36.8599292233,10.5046194674,0.0,9.34,1.16461946744
 04/30  16:00:00,279.744236831,18.7174108013,23.654678254,0.0,41.9242800987,36.8599292233,10.5045281879,0.0,9.34,1.16452818795
 04/30  17:00:00,247.046693204,18.7174108013,20.9898612259,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,242.803621824,18.7174108013,16.309555947,0.0,13.9747600329,18.6919646116,5.83446992632,0.0,4.67,1.16446992632
 04/30  19:00:00,231.703368864,18.7174108013,14.1048706432,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  20:00:00,226.069362583,18.7174108013,13.0031785653,0.0,13.9747600329,18.6919646116,5.83437421142,0.0,4.67,1.16437421142
 04/30  21:00:00,200.517002295,18.7174108013,16.6713275043,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,132.315267105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,160.953312396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550109039,0.0,1.75125,1.16425109039
 04/30  24:00:00,143.014674979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,135.554203365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,134.795314919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,134.878274515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921479927,0.0,2.335,1.16421479927
 05/01  04:00:00,144.02030051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,144.041328094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,199.536548296,18.7174108013,16.7412480082,0.0,13.9747600329,18.6919646116,5.834209173,0.0,4.67,1.164209173
 05/01  07:00:00,207.435617908,18.7174108013,10.5227504119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  08:00:00,285.407271211,18.7174108013,14.1536820569,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  09:00:00,323.090505751,18.7174108013,20.0568699399,0.0,62.886420148,41.4019203762,11.6720867649,0.0,10.5075,1.16458676488
 05/01  10:00:00,321.664568005,18.7174108013,22.3514722782,0.0,62.886420148,41.4019203762,11.6720930816,0.0,10.5075,1.16459308159
 05/01  11:00:00,337.12524457,18.7174108013,26.5594173105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  12:00:00,335.411559952,18.7174108013,30.1635002998,0.0,62.886420148,41.4019203762,11.6723107269,0.0,10.5075,1.16481072689
 05/01  13:00:00,341.123585726,18.7174108013,33.6734961786,0.0,62.886420148,41.4019203762,11.6723455118,0.0,10.5075,1.16484551178
 05/01  14:00:00,337.696727149,18.7174108013,36.6423700994,0.0,62.886420148,41.4019203762,11.6721971654,0.0,10.5075,1.16469716544
 05/01  15:00:00,333.152621419,18.7174108013,39.3564048793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  16:00:00,331.70829454,18.7174108013,39.4354955542,0.0,62.886420148,41.4019203762,11.6721801958,0.0,10.5075,1.16468019575
 05/01  17:00:00,327.876574166,18.7174108013,36.9443565985,0.0,62.886420148,41.4019203762,11.6722209405,0.0,10.5075,1.16472094051
 05/01  18:00:00,314.014382305,18.7174108013,30.0066968915,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/01  19:00:00,301.567979654,18.7174108013,24.0124138562,0.0,41.9242800987,36.8599292233,10.5045512818,0.0,9.34,1.16455128184
 05/01  20:00:00,281.554239477,18.7174108013,20.2355473679,0.0,34.9369000822,32.3179380704,9.33702057294,0.0,8.1725,1.16452057294
 05/01  21:00:00,208.118714292,18.7174108013,22.581087507,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  22:00:00,134.560501501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,162.62236621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923065361,0.0,2.335,1.16423065361
 05/01  24:00:00,144.451856179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,134.198105501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,132.010524721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,130.627052187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922099023,0.0,2.335,1.16422099023
 05/02  04:00:00,157.352150716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,156.279779694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,203.97937641,18.7174108013,8.0499136947,0.0,13.9747600329,18.6919646116,5.83421511135,0.0,4.67,1.16421511135
 05/02  07:00:00,204.783008304,18.7174108013,6.15397985064,0.0,13.9747600329,18.6919646116,4.77028250638,0.0802825063754,4.67,0.02
 05/02  08:00:00,277.343371417,18.7174108013,11.1900091046,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/02  09:00:00,317.979918278,18.7174108013,17.1487874916,0.0,62.886420148,41.4019203762,11.672030101,0.0,10.5075,1.164530101
 05/02  10:00:00,317.090568819,18.7174108013,19.8214002047,0.0,62.886420148,41.4019203762,11.6720959804,0.0,10.5075,1.16459598036
 05/02  11:00:00,334.098246466,18.7174108013,23.8913773963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  12:00:00,331.322425624,18.7174108013,27.7387259264,0.0,62.886420148,41.4019203762,11.672311594,0.0,10.5075,1.16481159396
 05/02  13:00:00,337.861266165,18.7174108013,31.4740999928,0.0,62.886420148,41.4019203762,11.6723447795,0.0,10.5075,1.16484477947
 05/02  14:00:00,332.916639022,18.7174108013,34.6159428194,0.0,62.886420148,41.4019203762,11.6721952567,0.0,10.5075,1.1646952567
 05/02  15:00:00,328.715330273,18.7174108013,37.3273109256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  16:00:00,330.041183312,18.7174108013,38.9305408585,0.0,62.886420148,41.4019203762,11.6721769219,0.0,10.5075,1.1646769219
 05/02  17:00:00,329.14243776,18.7174108013,38.4789137735,0.0,62.886420148,41.4019203762,11.6722161737,0.0,10.5075,1.16471617367
 05/02  18:00:00,318.218529436,18.7174108013,33.6665126733,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  19:00:00,297.244921129,18.7174108013,27.6326458654,0.0,41.9242800987,36.8599292233,10.5045454803,0.0,9.34,1.16454548029
 05/02  20:00:00,278.178986895,18.7174108013,23.1949739349,0.0,34.9369000822,32.3179380704,9.33701355592,0.0,8.1725,1.16451355592
 05/02  21:00:00,206.795860716,18.7174108013,27.0855113678,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,136.28490283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,164.387187677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922334769,0.0,2.335,1.16422334769
 05/02  24:00:00,146.447724364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,136.943110308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,135.207364362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,134.735714023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921339945,0.0,2.335,1.16421339945
 05/03  04:00:00,142.954078707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,141.464064349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,194.458327107,18.7174108013,14.6634988304,0.0,13.9747600329,18.6919646116,5.83420720395,0.0,4.67,1.16420720395
 05/03  07:00:00,204.219948801,18.7174108013,10.1947996039,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/03  08:00:00,285.217364409,18.7174108013,14.6439867658,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  09:00:00,324.490243398,18.7174108013,21.2175235455,0.0,62.886420148,41.4019203762,11.6720812827,0.0,10.5075,1.16458128267
 05/03  10:00:00,324.89121466,18.7174108013,24.3930322455,0.0,62.886420148,41.4019203762,11.6720847841,0.0,10.5075,1.16458478407
 05/03  11:00:00,338.083604149,18.7174108013,27.981423039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  12:00:00,336.495684169,18.7174108013,31.4350681947,0.0,62.886420148,41.4019203762,11.6722984536,0.0,10.5075,1.1647984536
 05/03  13:00:00,343.8771022,18.7174108013,35.8855298761,0.0,62.886420148,41.4019203762,11.6723300512,0.0,10.5075,1.1648300512
 05/03  14:00:00,340.096779926,18.7174108013,38.7418718878,0.0,62.886420148,41.4019203762,11.6721793246,0.0,10.5075,1.1646793246
 05/03  15:00:00,334.551361087,18.7174108013,40.9194799311,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  16:00:00,336.213990757,18.7174108013,43.3173305454,0.0,62.886420148,41.4019203762,11.6721596319,0.0,10.5075,1.16465963194
 05/03  17:00:00,334.128426201,18.7174108013,42.0523312997,0.0,62.886420148,41.4019203762,11.6721974219,0.0,10.5075,1.16469742191
 05/03  18:00:00,321.455885569,18.7174108013,36.1002977106,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/03  19:00:00,310.078880251,18.7174108013,30.1244439907,0.0,41.9242800987,36.8599292233,10.5045256295,0.0,9.34,1.16452562954
 05/03  20:00:00,288.440434559,18.7174108013,24.3499458127,0.0,34.9369000822,32.3179380704,9.33699249839,0.0,8.1725,1.16449249839
 05/03  21:00:00,215.823520538,18.7174108013,29.2415170237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/03  22:00:00,136.688815694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,164.458093385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927195263,0.0,2.335,1.16427195263
 05/03  24:00:00,146.621292383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,136.555953617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,135.195906271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,134.848933892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991916905,0.0,2.335,1.1641916905
 05/04  04:00:00,143.275139773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,141.592427562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,197.140890521,18.7174108013,16.3852294005,0.0,13.9747600329,18.6919646116,5.83418518864,0.0,4.67,1.16418518864
 05/04  07:00:00,205.77966938,18.7174108013,10.8241611867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  08:00:00,285.101377523,18.7174108013,14.8846948923,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  09:00:00,321.020329312,18.7174108013,19.7537832752,0.0,62.886420148,41.4019203762,11.672057491,0.0,10.5075,1.16455749101
 05/04  10:00:00,319.447794402,18.7174108013,21.8798146145,0.0,62.886420148,41.4019203762,11.6720596602,0.0,10.5075,1.16455966017
 05/04  11:00:00,337.380455813,18.7174108013,27.085754422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,336.876640815,18.7174108013,32.1575306387,0.0,62.886420148,41.4019203762,11.6722714701,0.0,10.5075,1.16477147008
 05/04  13:00:00,342.373671148,18.7174108013,35.0974424101,0.0,62.886420148,41.4019203762,11.6723014903,0.0,10.5075,1.16480149032
 05/04  14:00:00,337.518241207,18.7174108013,37.4518171353,0.0,62.886420148,41.4019203762,11.6721495316,0.0,10.5075,1.16464953159
 05/04  15:00:00,333.66963818,18.7174108013,40.9264462774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  16:00:00,334.9011923,18.7174108013,42.3172087637,0.0,62.886420148,41.4019203762,11.6721284876,0.0,10.5075,1.16462848756
 05/04  17:00:00,331.56775928,18.7174108013,39.9303011888,0.0,62.886420148,41.4019203762,11.6721648464,0.0,10.5075,1.16466484643
 05/04  18:00:00,319.10614959,18.7174108013,34.220991406,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,310.025148396,18.7174108013,29.7824994972,0.0,41.9242800987,36.8599292233,10.5044918899,0.0,9.34,1.16449188987
 05/04  20:00:00,289.292302528,18.7174108013,24.421337548,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  21:00:00,216.829741287,18.7174108013,29.6091428922,0.0,13.9747600329,18.6919646116,5.83446045312,0.0,4.67,1.16446045312
 05/04  22:00:00,137.27135586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,164.963431632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659942,0.0,2.335,1.16423659942
 05/04  24:00:00,147.286982051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,137.545609064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,135.671305691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,135.204072019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921690504,0.0,2.335,1.16421690504
 05/05  04:00:00,164.905929473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,164.265553701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,220.500286437,18.7174108013,16.8572224352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  07:00:00,218.669900576,18.7174108013,10.7790471319,0.0,13.9747600329,18.6919646116,5.83436713362,0.0,4.67,1.16436713362
 05/05  08:00:00,284.715585113,18.7174108013,14.7993859674,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/05  09:00:00,322.857525648,18.7174108013,20.7554672127,0.0,62.886420148,41.4019203762,11.672020109,0.0,10.5075,1.16452010904
 05/05  10:00:00,323.461753557,18.7174108013,24.4119736514,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  11:00:00,338.622753589,18.7174108013,28.1115671904,0.0,62.886420148,41.4019203762,11.6723609125,0.0,10.5075,1.16486091246
 05/05  12:00:00,334.168931462,18.7174108013,30.3014248674,0.0,62.886420148,41.4019203762,11.6724205848,0.0,10.5075,1.16492058477
 05/05  13:00:00,341.041166911,18.7174108013,34.138107035,0.0,62.886420148,41.4019203762,11.6722592018,0.0,10.5075,1.16475920179
 05/05  14:00:00,339.80990898,18.7174108013,38.9424982008,0.0,62.886420148,41.4019203762,11.6722693534,0.0,10.5075,1.16476935339
 05/05  15:00:00,332.888127027,18.7174108013,40.2165632188,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,329.670683723,18.7174108013,38.8008812438,0.0,62.886420148,41.4019203762,11.6722380846,0.0,10.5075,1.16473808463
 05/05  17:00:00,328.660516348,18.7174108013,38.287720813,0.0,62.886420148,41.4019203762,11.6721181448,0.0,10.5075,1.16461814481
 05/05  18:00:00,319.932970799,18.7174108013,34.8499550112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  19:00:00,299.980466469,18.7174108013,29.3808067407,0.0,41.9242800987,36.8599292233,10.5045722049,0.0,9.34,1.16457220494
 05/05  20:00:00,280.771577559,18.7174108013,24.3972963629,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/05  21:00:00,212.186706893,18.7174108013,31.1498421596,0.0,13.9747600329,18.6919646116,5.83441112674,0.0,4.67,1.16441112674
 05/05  22:00:00,137.699153836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,165.709746256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925665678,0.0,2.335,1.16425665678
 05/05  24:00:00,148.55918035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,136.8544073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,134.649893228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,133.683607193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545334005,0.0,1.75125,1.16420334005
 05/06  04:00:00,141.664893005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,140.608111599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,182.529634808,18.7174108013,15.5827007776,0.0,6.98738001645,14.1499734587,4.66671583756,0.0,3.5025,1.16421583756
 05/06  07:00:00,190.920160762,18.7174108013,10.087000351,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/06  08:00:00,256.17218854,18.7174108013,12.8757023107,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  09:00:00,289.837312499,18.7174108013,19.3020986485,0.0,41.9242800987,36.8599292233,10.504491825,0.0,9.34,1.164491825
 05/06  10:00:00,322.473476734,18.7174108013,24.942432851,0.0,62.886420148,41.4019203762,11.6721494775,0.0,10.5075,1.16464947754
 05/06  11:00:00,342.737960241,18.7174108013,31.2811556916,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  12:00:00,344.172723696,18.7174108013,36.7208103827,0.0,62.886420148,41.4019203762,11.6722831944,0.0,10.5075,1.16478319442
 05/06  13:00:00,350.822738728,18.7174108013,40.818687999,0.0,62.886420148,41.4019203762,11.6723055869,0.0,10.5075,1.16480558686
 05/06  14:00:00,343.945586713,18.7174108013,41.6317522143,0.0,62.886420148,41.4019203762,11.6721400771,0.0,10.5075,1.16464007714
 05/06  15:00:00,336.441525586,18.7174108013,42.07975754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  16:00:00,337.68374077,18.7174108013,44.3414217225,0.0,62.886420148,41.4019203762,11.6721634406,0.0,10.5075,1.16466344064
 05/06  17:00:00,336.236920185,18.7174108013,43.2976371799,0.0,62.886420148,41.4019203762,11.6721766592,0.0,10.5075,1.1646766592
 05/06  18:00:00,304.980012744,18.7174108013,32.4511065847,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/06  19:00:00,262.716626193,18.7174108013,23.6056352849,0.0,20.9621400493,23.2339557645,7.00205233657,0.0,5.8375,1.16455233657
 05/06  20:00:00,255.928380711,18.7174108013,21.8693100619,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,200.545267342,18.7174108013,27.1836249582,0.0,6.98738001645,14.1499734587,4.66696403472,0.0,3.5025,1.16446403472
 05/06  22:00:00,136.083097426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,163.62239997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155226649,0.0,1.75125,1.1642726649
 05/06  24:00:00,145.315183062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,134.992784572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,133.292363611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548499189,0.0,1.75125,1.16423499189
 05/07  03:00:00,133.785577827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,142.503647536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,141.523466757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,187.18257732,18.7174108013,18.9797098009,0.0,6.98738001645,14.1499734587,4.66675707489,0.0,3.5025,1.16425707489
 05/07  07:00:00,194.572565934,18.7174108013,11.6935229329,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  08:00:00,228.609529407,18.7174108013,11.5627364025,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  09:00:00,212.481449949,18.7174108013,12.2186585306,0.0,6.98738001645,14.1499734587,4.66678457224,0.0,3.5025,1.16428457224
 05/07  10:00:00,246.51835665,18.7174108013,16.5718314262,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,265.007622217,18.7174108013,17.2810702383,0.0,27.9495200658,27.7759469175,8.16949971893,0.0,7.005,1.16449971893
 05/07  12:00:00,290.423679868,18.7174108013,21.3315648479,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  13:00:00,297.979225437,18.7174108013,24.6900612583,0.0,41.9242800987,36.8599292233,10.5045402486,0.0,9.34,1.16454024862
 05/07  14:00:00,294.339865864,18.7174108013,28.3211515802,0.0,41.9242800987,36.8599292233,10.5045148064,0.0,9.34,1.16451480637
 05/07  15:00:00,288.393676426,18.7174108013,29.3331505369,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,285.998724511,18.7174108013,28.4280671368,0.0,41.9242800987,36.8599292233,10.5045554356,0.0,9.34,1.16455543564
 05/07  17:00:00,251.855459403,18.7174108013,24.4779781066,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  18:00:00,248.211213457,18.7174108013,19.3069282381,0.0,13.9747600329,18.6919646116,5.8344900239,0.0,4.67,1.1644900239
 05/07  19:00:00,238.449860228,18.7174108013,17.3131855521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  20:00:00,231.84674767,18.7174108013,15.8753995663,0.0,13.9747600329,18.6919646116,5.8343877793,0.0,4.67,1.1643877793
 05/07  21:00:00,207.08889178,18.7174108013,20.5829755464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,134.223908789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,162.928479713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551177716,0.0,1.75125,1.16426177716
 05/07  24:00:00,144.98089719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,136.174946361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,135.02422489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,134.857162815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922294794,0.0,2.335,1.16422294794
 05/08  04:00:00,143.7061407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,143.0855162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,195.220366623,18.7174108013,16.5166466076,0.0,13.9747600329,18.6919646116,5.83421511347,0.0,4.67,1.16421511347
 05/08  07:00:00,206.06459693,18.7174108013,10.6061996376,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  08:00:00,284.492687628,18.7174108013,14.2107949548,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  09:00:00,321.79285204,18.7174108013,19.7903527031,0.0,62.886420148,41.4019203762,11.6720802587,0.0,10.5075,1.16458025865
 05/08  10:00:00,320.689893738,18.7174108013,22.1136738009,0.0,62.886420148,41.4019203762,11.6720768141,0.0,10.5075,1.16457681409
 05/08  11:00:00,336.756820361,18.7174108013,26.2547316413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  12:00:00,331.220273183,18.7174108013,27.5880919009,0.0,62.886420148,41.4019203762,11.672280635,0.0,10.5075,1.164780635
 05/08  13:00:00,341.698201913,18.7174108013,33.8763554132,0.0,62.886420148,41.4019203762,11.6723043832,0.0,10.5075,1.16480438322
 05/08  14:00:00,339.341661953,18.7174108013,37.5099404363,0.0,62.886420148,41.4019203762,11.6721478209,0.0,10.5075,1.16464782094
 05/08  15:00:00,331.70557028,18.7174108013,38.4995376498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  16:00:00,331.185374417,18.7174108013,38.6178733826,0.0,62.886420148,41.4019203762,11.6721214179,0.0,10.5075,1.16462141789
 05/08  17:00:00,328.78877131,18.7174108013,37.3373280385,0.0,62.886420148,41.4019203762,11.6721519066,0.0,10.5075,1.16465190665
 05/08  18:00:00,317.589486855,18.7174108013,32.3564355963,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,306.924658904,18.7174108013,27.2192043851,0.0,41.9242800987,36.8599292233,10.5046025822,0.0,9.34,1.16460258218
 05/08  20:00:00,287.242563533,18.7174108013,23.0308824119,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  21:00:00,215.100227474,18.7174108013,28.0070249674,0.0,13.9747600329,18.6919646116,5.83443893783,0.0,4.67,1.16443893783
 05/08  22:00:00,137.267297133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,165.418034974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928311052,0.0,2.335,1.16428311052
 05/08  24:00:00,147.016060148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,136.610932365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,134.827742184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,134.436029361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919254478,0.0,2.335,1.16419254478
 05/09  04:00:00,163.939639056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,163.839628563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,216.457951276,18.7174108013,16.2861952643,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  07:00:00,217.558598087,18.7174108013,10.2406759432,0.0,13.9747600329,18.6919646116,5.83436174375,0.0,4.67,1.16436174375
 05/09  08:00:00,285.227513977,18.7174108013,14.8184311591,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  09:00:00,323.573148601,18.7174108013,20.9987257693,0.0,62.886420148,41.4019203762,11.6719878802,0.0,10.5075,1.16448788024
 05/09  10:00:00,321.952301924,18.7174108013,23.382807259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  11:00:00,340.360580971,18.7174108013,29.372399424,0.0,62.886420148,41.4019203762,11.6723208913,0.0,10.5075,1.16482089133
 05/09  12:00:00,339.275794395,18.7174108013,33.7004465442,0.0,62.886420148,41.4019203762,11.6723741634,0.0,10.5075,1.1648741634
 05/09  13:00:00,343.193041552,18.7174108013,35.5560738691,0.0,62.886420148,41.4019203762,11.6723940639,0.0,10.5075,1.16489406395
 05/09  14:00:00,338.222268941,18.7174108013,37.5057309088,0.0,62.886420148,41.4019203762,11.6722121231,0.0,10.5075,1.16471212312
 05/09  15:00:00,332.607885143,18.7174108013,39.9682609428,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,333.10311206,18.7174108013,41.0105098855,0.0,62.886420148,41.4019203762,11.672175609,0.0,10.5075,1.16467560897
 05/09  17:00:00,331.088881929,18.7174108013,39.7556617608,0.0,62.886420148,41.4019203762,11.6722067648,0.0,10.5075,1.16470676479
 05/09  18:00:00,319.666547945,18.7174108013,34.6809300715,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  19:00:00,300.072100971,18.7174108013,29.4308984992,0.0,41.9242800987,36.8599292233,10.5044998171,0.0,9.34,1.16449981715
 05/09  20:00:00,281.600628714,18.7174108013,25.0197378475,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  21:00:00,212.43659271,18.7174108013,31.4241981293,0.0,13.9747600329,18.6919646116,5.83443801496,0.0,4.67,1.16443801496
 05/09  22:00:00,137.514038722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,165.096049564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,147.160418729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919928318,0.0,2.335,1.16419928318
 05/10  01:00:00,138.033012424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,136.084453132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,135.514169163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920894696,0.0,2.335,1.16420894696
 05/10  04:00:00,144.22786226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,143.067510621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,196.919953603,18.7174108013,18.3713622483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,206.243322366,18.7174108013,11.1637238095,0.0,13.9747600329,18.6919646116,5.83429888848,0.0,4.67,1.16429888848
 05/10  08:00:00,284.907666305,18.7174108013,15.0875442539,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/10  09:00:00,322.039974412,18.7174108013,20.4915477514,0.0,62.886420148,41.4019203762,11.672004875,0.0,10.5075,1.16450487503
 05/10  10:00:00,318.213190682,18.7174108013,21.408584343,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  11:00:00,337.02565534,18.7174108013,26.4292746689,0.0,62.886420148,41.4019203762,11.6722139484,0.0,10.5075,1.16471394839
 05/10  12:00:00,331.991608093,18.7174108013,28.5796207904,0.0,62.886420148,41.4019203762,11.6722657681,0.0,10.5075,1.16476576813
 05/10  13:00:00,334.967757823,18.7174108013,29.8752945877,0.0,62.886420148,41.4019203762,11.6722841849,0.0,10.5075,1.16478418492
 05/10  14:00:00,336.5631667,18.7174108013,36.3313196324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  15:00:00,319.629477577,18.7174108013,30.3865830332,0.0,62.886420148,41.4019203762,11.6722024439,0.0,10.5075,1.16470244394
 05/10  16:00:00,312.37977163,18.7174108013,25.442382953,0.0,62.886420148,41.4019203762,11.6722165192,0.0,10.5075,1.16471651924
 05/10  17:00:00,314.002844227,18.7174108013,26.0094321506,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,307.920125715,18.7174108013,24.1250534956,0.0,41.9242800987,36.8599292233,10.5046877395,0.0,9.34,1.1646877395
 05/10  19:00:00,300.236765489,18.7174108013,21.8482476145,0.0,41.9242800987,36.8599292233,10.5045117004,0.0,9.34,1.16451170042
 05/10  20:00:00,281.179605632,18.7174108013,18.5195634432,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/10  21:00:00,204.623851897,18.7174108013,18.8623943223,0.0,13.9747600329,18.6919646116,5.83442411471,0.0,4.67,1.16442411471
 05/10  22:00:00,136.291624485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,164.308465982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,145.948202282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920324316,0.0,2.335,1.16420324316
 05/11  01:00:00,135.533229374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,133.928480191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,133.334848023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,141.806608678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921236253,0.0,2.335,1.16421236253
 05/11  05:00:00,140.992979196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,186.461739705,18.7174108013,10.199206525,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/11  07:00:00,198.514871099,18.7174108013,7.4644973197,0.0,13.9747600329,18.6919646116,5.8611375781,0.0267864338116,4.67,1.16435114429
 05/11  08:00:00,276.083193424,18.7174108013,10.4076670245,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  09:00:00,311.341419241,18.7174108013,14.0576778982,0.0,62.886420148,41.4019203762,11.6720082183,0.0,10.5075,1.16450821828
 05/11  10:00:00,307.960116028,18.7174108013,15.6077728776,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,325.214092948,18.7174108013,17.8519245457,0.0,62.886420148,41.4019203762,11.6722707306,0.0,10.5075,1.1647707306
 05/11  12:00:00,320.161266599,18.7174108013,20.4385424313,0.0,62.886420148,41.4019203762,11.6723318137,0.0,10.5075,1.16483181375
 05/11  13:00:00,328.125339058,18.7174108013,24.9389155005,0.0,62.886420148,41.4019203762,11.6723464688,0.0,10.5075,1.16484646877
 05/11  14:00:00,326.399144427,18.7174108013,29.6746333088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  15:00:00,322.63573294,18.7174108013,32.1598269744,0.0,62.886420148,41.4019203762,11.6722282549,0.0,10.5075,1.1647282549
 05/11  16:00:00,324.000578961,18.7174108013,33.6674670167,0.0,62.886420148,41.4019203762,11.6722431101,0.0,10.5075,1.16474311014
 05/11  17:00:00,321.554666912,18.7174108013,32.1908119822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  18:00:00,311.238637156,18.7174108013,27.8376317374,0.0,41.9242800987,36.8599292233,10.5044194718,0.0,9.34,1.1644194718
 05/11  19:00:00,301.753922251,18.7174108013,23.7703380841,0.0,41.9242800987,36.8599292233,10.5045093015,0.0,9.34,1.16450930153
 05/11  20:00:00,284.585214026,18.7174108013,21.3840609717,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,212.043549497,18.7174108013,25.5615929167,0.0,13.9747600329,18.6919646116,5.83439609044,0.0,4.67,1.16439609044
 05/11  22:00:00,136.524521069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,164.775341896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,146.838334233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,136.555388724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920547176,0.0,2.335,1.16420547176
 05/12  02:00:00,135.233207377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,134.644638575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,163.268683492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920210431,0.0,2.335,1.16420210431
 05/12  05:00:00,162.688880321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,213.200050579,18.7174108013,14.2904110713,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  07:00:00,214.581778469,18.7174108013,9.19720738279,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  08:00:00,280.237148221,18.7174108013,12.4833883531,0.0,34.9369000822,32.3179380704,9.33690148342,0.0,8.1725,1.16440148342
 05/12  09:00:00,315.247101685,18.7174108013,16.9129023968,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,313.796482152,18.7174108013,19.3927758108,0.0,62.886420148,41.4019203762,11.672106983,0.0,10.5075,1.16460698304
 05/12  11:00:00,332.625121111,18.7174108013,23.6073769588,0.0,62.886420148,41.4019203762,11.6723137002,0.0,10.5075,1.1648137002
 05/12  12:00:00,331.509576322,18.7174108013,28.5264105609,0.0,62.886420148,41.4019203762,11.6723840057,0.0,10.5075,1.16488400575
 05/12  13:00:00,335.80299168,18.7174108013,30.6130658427,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  14:00:00,333.133699158,18.7174108013,34.7046182729,0.0,62.886420148,41.4019203762,11.672262217,0.0,10.5075,1.164762217
 05/12  15:00:00,327.076181669,18.7174108013,36.3173423181,0.0,62.886420148,41.4019203762,11.6720897003,0.0,10.5075,1.16458970032
 05/12  16:00:00,323.470106424,18.7174108013,34.5181556932,0.0,62.886420148,41.4019203762,11.6721033521,0.0,10.5075,1.16460335207
 05/12  17:00:00,320.480805198,18.7174108013,32.8428915754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,310.062826142,18.7174108013,28.3488663709,0.0,41.9242800987,36.8599292233,10.5045628397,0.0,9.34,1.16456283967
 05/12  19:00:00,291.181541457,18.7174108013,23.9628917556,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,273.196635693,18.7174108013,20.9356945864,0.0,34.9369000822,32.3179380704,9.3369817476,0.0,8.1725,1.1644817476
 05/12  21:00:00,200.885813471,18.7174108013,22.4275694696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  22:00:00,135.012921865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933469539,0.0,2.335,1.16433469539
 05/12  23:00:00,163.505786724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,144.777911044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,131.976770942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551993469,0.0,1.75125,1.16426993469
 05/13  02:00:00,130.4500635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,130.051981563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,137.98720474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,136.548736243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549945339,0.0,1.75125,1.16424945339
 05/13  06:00:00,168.127842367,18.7174108013,8.92728726489,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  07:00:00,180.105802407,18.7174108013,6.14305495995,0.0,6.98738001645,14.1499734587,3.70195109597,0.179451095967,3.5025,0.02
 05/13  08:00:00,246.409289539,18.7174108013,8.95426237075,0.0,20.9621400493,23.2339557645,7.00196427772,0.0,5.8375,1.16446427772
 05/13  09:00:00,281.739137253,18.7174108013,14.774846829,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,317.26953398,18.7174108013,21.5568882001,0.0,62.886420148,41.4019203762,11.6721340333,0.0,10.5075,1.16463403334
 05/13  11:00:00,338.127656028,18.7174108013,26.8367766989,0.0,62.886420148,41.4019203762,11.6722842375,0.0,10.5075,1.16478423747
 05/13  12:00:00,335.224344744,18.7174108013,30.3196383447,0.0,62.886420148,41.4019203762,11.6723200552,0.0,10.5075,1.16482005516
 05/13  13:00:00,342.101718978,18.7174108013,34.4273503632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,340.705916797,18.7174108013,39.2268055178,0.0,62.886420148,41.4019203762,11.6722056321,0.0,10.5075,1.16470563214
 05/13  15:00:00,336.903582576,18.7174108013,42.6879062544,0.0,62.886420148,41.4019203762,11.6722354105,0.0,10.5075,1.16473541046
 05/13  16:00:00,338.817380366,18.7174108013,44.7804636282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  17:00:00,336.690259738,18.7174108013,43.4589875897,0.0,62.886420148,41.4019203762,11.6722355699,0.0,10.5075,1.16473556995
 05/13  18:00:00,303.020397377,18.7174108013,31.2558941611,0.0,34.9369000822,32.3179380704,9.3372091913,0.0,8.1725,1.1647091913
 05/13  19:00:00,260.641626573,18.7174108013,22.3810839771,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/13  20:00:00,253.126047107,18.7174108013,20.4020826542,0.0,20.9621400493,23.2339557645,7.00193668616,0.0,5.8375,1.16443668616
 05/13  21:00:00,192.865183535,18.7174108013,21.3989825006,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,133.56314327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563151198,0.0,1.75125,1.16438151198
 05/13  23:00:00,161.017536248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,142.605065664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,133.286273496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549459815,0.0,1.75125,1.16424459815
 05/14  02:00:00,130.80737129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,129.404356953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,137.433644117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549016087,0.0,1.75125,1.16424016087
 05/14  05:00:00,136.719275675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,167.991664338,18.7174108013,8.79804143732,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,183.343691459,18.7174108013,7.10985429721,0.0,6.98738001645,14.1499734587,3.70187215997,0.17937215997,3.5025,0.02
 05/14  08:00:00,223.122884445,18.7174108013,8.91168774674,0.0,6.98738001645,14.1499734587,4.66678433296,0.0,3.5025,1.16428433296
 05/14  09:00:00,208.471115469,18.7174108013,9.99018071383,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,244.296536457,18.7174108013,15.0937831367,0.0,27.9495200658,27.7759469175,8.16944964631,0.0,7.005,1.16444964631
 05/14  11:00:00,268.116495573,18.7174108013,18.5423300461,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,297.145703184,18.7174108013,25.1638358777,0.0,41.9242800987,36.8599292233,10.504594074,0.0,9.34,1.16459407403
 05/14  13:00:00,304.731823599,18.7174108013,29.5657352438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,304.942327285,18.7174108013,35.8039242564,0.0,41.9242800987,36.8599292233,10.5045692146,0.0,9.34,1.16456921457
 05/14  15:00:00,300.246249076,18.7174108013,38.092772275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  16:00:00,298.017804177,18.7174108013,37.3893605726,0.0,41.9242800987,36.8599292233,10.5045870424,0.0,9.34,1.16458704243
 05/14  17:00:00,263.161976582,18.7174108013,33.0824265831,0.0,27.9495200658,27.7759469175,8.16955004247,0.0,7.005,1.16455004247
 05/14  18:00:00,255.225386202,18.7174108013,24.4055793417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  19:00:00,245.853631071,18.7174108013,21.8431406858,0.0,13.9747600329,18.6919646116,5.83443874595,0.0,4.67,1.16443874595
 05/14  20:00:00,238.303306238,18.7174108013,20.0228718535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  21:00:00,212.681372389,18.7174108013,25.788707662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,134.650197808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554813261,0.0,1.75125,1.16429813261
 05/14  23:00:00,162.344816511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,143.983940373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,136.421592269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920292671,0.0,2.335,1.16420292671
 05/15  02:00:00,134.330281868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,133.779237919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,142.251291313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,141.108694464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919205508,0.0,2.335,1.16419205508
 05/15  06:00:00,191.940462459,18.7174108013,15.299438547,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/15  07:00:00,206.847919164,18.7174108013,10.8958253041,0.0,13.9747600329,18.6919646116,4.71816742759,0.0281674275905,4.67,0.02
 05/15  08:00:00,289.549522727,18.7174108013,16.3332054072,0.0,34.9369000822,32.3179380704,9.33691265969,0.0,8.1725,1.16441265969
 05/15  09:00:00,330.336348671,18.7174108013,23.9217334513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  10:00:00,330.615006674,18.7174108013,27.5027453391,0.0,62.886420148,41.4019203762,11.6720511132,0.0,10.5075,1.16455111325
 05/15  11:00:00,348.437398282,18.7174108013,34.9339512604,0.0,62.886420148,41.4019203762,11.6722876696,0.0,10.5075,1.16478766957
 05/15  12:00:00,347.98248164,18.7174108013,38.8612485722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  13:00:00,353.579474243,18.7174108013,41.9702663422,0.0,62.886420148,41.4019203762,11.6723521012,0.0,10.5075,1.16485210116
 05/15  14:00:00,342.256300215,18.7174108013,40.7537476131,0.0,62.886420148,41.4019203762,11.6722121184,0.0,10.5075,1.16471211843
 05/15  15:00:00,330.611681495,18.7174108013,39.4148505827,0.0,62.886420148,41.4019203762,11.6721755731,0.0,10.5075,1.16467557307
 05/15  16:00:00,328.631287047,18.7174108013,39.0653904204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  17:00:00,332.05972391,18.7174108013,41.4635765799,0.0,62.886420148,41.4019203762,11.6722036335,0.0,10.5075,1.1647036335
 05/15  18:00:00,325.754183559,18.7174108013,39.5720603535,0.0,41.9242800987,36.8599292233,10.5046275226,0.0,9.34,1.16462752263
 05/15  19:00:00,319.699699284,18.7174108013,36.789514224,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  20:00:00,301.867269196,18.7174108013,32.7803130251,0.0,34.9369000822,32.3179380704,9.3370038202,0.0,8.1725,1.1645038202
 05/15  21:00:00,230.001020821,18.7174108013,40.0022705648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/15  22:00:00,139.843833745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,167.504553801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926574109,0.0,2.335,1.16426574109
 05/15  24:00:00,150.306865677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,140.911464865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,136.891349388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920771768,0.0,2.335,1.16420771768
 05/16  03:00:00,135.022063436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,163.913205833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,163.853503673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,223.408898118,18.7174108013,21.8266535938,0.0,13.9747600329,18.6919646116,5.83418992379,0.0,4.67,1.16418992379
 05/16  07:00:00,223.164956452,18.7174108013,13.0754741991,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/16  08:00:00,292.521609838,18.7174108013,18.7732766806,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
