Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  09:00:00,330.978155746,18.7174108013,25.4846902253,0.0,62.886420148,41.4019203762,11.672041715,0.0,10.5075,1.16454171495
 05/16  10:00:00,332.983687258,18.7174108013,29.6252365542,0.0,62.886420148,41.4019203762,11.6721481999,0.0,10.5075,1.16464819987
 05/16  11:00:00,346.709115437,18.7174108013,34.8988118496,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  12:00:00,347.466947658,18.7174108013,38.9469989536,0.0,62.886420148,41.4019203762,11.67233632,0.0,10.5075,1.16483632003
 05/16  13:00:00,349.378227614,18.7174108013,39.7536029455,0.0,62.886420148,41.4019203762,11.6723479896,0.0,10.5075,1.16484798964
 05/16  14:00:00,340.088936616,18.7174108013,38.652423677,0.0,62.886420148,41.4019203762,11.6721826785,0.0,10.5075,1.16468267851
 05/16  15:00:00,334.682016122,18.7174108013,40.4213538598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  16:00:00,330.452812196,18.7174108013,38.5467929699,0.0,62.886420148,41.4019203762,11.6721459646,0.0,10.5075,1.16464596461
 05/16  17:00:00,331.912658082,18.7174108013,39.5474240842,0.0,62.886420148,41.4019203762,11.6721650835,0.0,10.5075,1.16466508349
 05/16  18:00:00,324.970948168,18.7174108013,37.2216501253,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,304.920428718,18.7174108013,31.1550131296,0.0,41.9242800987,36.8599292233,10.504480492,0.0,9.34,1.16448049196
 05/16  20:00:00,285.305042754,18.7174108013,25.572235138,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,212.057999781,18.7174108013,30.5315436512,0.0,13.9747600329,18.6919646116,5.83443624298,0.0,4.67,1.16443624298
 05/16  22:00:00,137.703865009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,163.767066637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927692498,0.0,2.335,1.16427692498
 05/16  24:00:00,144.644152278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,136.591427855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,135.612120456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,135.754970825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918449417,0.0,2.335,1.16418449417
 05/17  04:00:00,144.322339307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,143.364290006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,196.474814531,18.7174108013,17.6049637715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/17  07:00:00,210.011627087,18.7174108013,11.970442832,0.0,13.9747600329,18.6919646116,5.83436983968,0.0,4.67,1.16436983968
 05/17  08:00:00,289.892243919,18.7174108013,16.5091163402,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,325.761448014,18.7174108013,21.6969986933,0.0,62.886420148,41.4019203762,11.6719641663,0.0,10.5075,1.16446416626
 05/17  10:00:00,325.326939767,18.7174108013,24.4117784693,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  11:00:00,345.647371619,18.7174108013,33.4449137366,0.0,62.886420148,41.4019203762,11.6722817641,0.0,10.5075,1.16478176412
 05/17  12:00:00,346.088468028,18.7174108013,36.7539495731,0.0,62.886420148,41.4019203762,11.6723226235,0.0,10.5075,1.16482262351
 05/17  13:00:00,349.728902797,18.7174108013,38.8525598924,0.0,62.886420148,41.4019203762,11.6723306077,0.0,10.5075,1.16483060772
 05/17  14:00:00,347.275229891,18.7174108013,42.0286203309,0.0,62.886420148,41.4019203762,11.6721401762,0.0,10.5075,1.16464017621
 05/17  15:00:00,336.644579064,18.7174108013,39.6247850162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,313.04698232,18.7174108013,24.5398226199,0.0,62.886420148,41.4019203762,11.6719867718,0.0,10.5075,1.16448677177
 05/17  17:00:00,303.552119354,18.7174108013,19.3988160907,0.0,62.886420148,41.4019203762,11.672113508,0.0,10.5075,1.16461350804
 05/17  18:00:00,299.055637844,18.7174108013,19.0376701047,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,294.737407904,18.7174108013,18.9359565246,0.0,41.9242800987,36.8599292233,10.5045253026,0.0,9.34,1.1645253026
 05/17  20:00:00,279.031367318,18.7174108013,17.2563895387,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,202.784656441,18.7174108013,17.2969021215,0.0,13.9747600329,18.6919646116,5.83443126517,0.0,4.67,1.16443126517
 05/17  22:00:00,135.806390229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,163.782948992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,146.614097436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920916745,0.0,2.335,1.16420916745
 05/18  01:00:00,136.906501001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,135.432012646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,135.292527002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,143.994206491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921592426,0.0,2.335,1.16421592426
 05/18  05:00:00,142.788500236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,189.180520086,18.7174108013,11.7884372689,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  07:00:00,206.283770293,18.7174108013,9.47424454328,0.0,13.9747600329,18.6919646116,6.00618489279,0.171835348477,4.67,1.16434954431
 05/18  08:00:00,287.309314889,18.7174108013,14.2324296124,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,323.42653899,18.7174108013,19.109044478,0.0,62.886420148,41.4019203762,11.6719964555,0.0,10.5075,1.16449645554
 05/18  10:00:00,323.729202123,18.7174108013,22.1872299455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  11:00:00,340.709788306,18.7174108013,29.0915938395,0.0,62.886420148,41.4019203762,11.672245768,0.0,10.5075,1.16474576796
 05/18  12:00:00,344.568187208,18.7174108013,35.2532249924,0.0,62.886420148,41.4019203762,11.6722959053,0.0,10.5075,1.16479590529
 05/18  13:00:00,350.028076774,18.7174108013,38.6755938406,0.0,62.886420148,41.4019203762,11.6723002829,0.0,10.5075,1.16480028287
 05/18  14:00:00,337.352584317,18.7174108013,36.0008809356,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  15:00:00,333.357951874,18.7174108013,38.0719228479,0.0,62.886420148,41.4019203762,11.6721744112,0.0,10.5075,1.16467441124
 05/18  16:00:00,334.363038582,18.7174108013,39.9462965177,0.0,62.886420148,41.4019203762,11.672179813,0.0,10.5075,1.16467981301
 05/18  17:00:00,332.292994408,18.7174108013,39.1895885024,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,322.496661975,18.7174108013,35.2282436488,0.0,41.9242800987,36.8599292233,10.504631937,0.0,9.34,1.16463193702
 05/18  19:00:00,310.518412733,18.7174108013,28.8527052644,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  20:00:00,292.064708646,18.7174108013,24.9663208745,0.0,34.9369000822,32.3179380704,9.33704469334,0.0,8.1725,1.16454469334
 05/18  21:00:00,218.894985847,18.7174108013,30.5526762205,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,138.573845906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933963013,0.0,2.335,1.16433963013
 05/18  23:00:00,165.931130262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,148.083964974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,138.21298029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482794,0.0,2.335,1.16424482794
 05/19  02:00:00,136.172278394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,136.526208301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,165.655738217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,164.703501938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923485574,0.0,2.335,1.16423485574
 05/19  06:00:00,216.988146365,18.7174108013,16.4613946236,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,223.415981418,18.7174108013,11.8234965576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  08:00:00,292.042728553,18.7174108013,17.3107358125,0.0,34.9369000822,32.3179380704,9.33690895495,0.0,8.1725,1.16440895495
 05/19  09:00:00,327.92777666,18.7174108013,22.6605739947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  10:00:00,329.76439268,18.7174108013,26.9074151486,0.0,62.886420148,41.4019203762,11.6721429327,0.0,10.5075,1.16464293274
 05/19  11:00:00,346.245166673,18.7174108013,33.7423036642,0.0,62.886420148,41.4019203762,11.672371626,0.0,10.5075,1.16487162602
 05/19  12:00:00,343.885874644,18.7174108013,35.5262294615,0.0,62.886420148,41.4019203762,11.67225626,0.0,10.5075,1.16475625996
 05/19  13:00:00,348.767312314,18.7174108013,38.4878085094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  14:00:00,346.215718775,18.7174108013,42.3361488597,0.0,62.886420148,41.4019203762,11.6722856076,0.0,10.5075,1.16478560756
 05/19  15:00:00,339.209480664,18.7174108013,42.9200332844,0.0,62.886420148,41.4019203762,11.6720949143,0.0,10.5075,1.16459491435
 05/19  16:00:00,333.600500886,18.7174108013,40.0986080894,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  17:00:00,328.059644675,18.7174108013,36.4132258166,0.0,62.886420148,41.4019203762,11.6721132566,0.0,10.5075,1.16461325662
 05/19  18:00:00,316.284291657,18.7174108013,30.8128084499,0.0,41.9242800987,36.8599292233,10.5046862505,0.0,9.34,1.16468625049
 05/19  19:00:00,300.747684254,18.7174108013,27.9715384235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/19  20:00:00,285.205910334,18.7174108013,25.2537989821,0.0,34.9369000822,32.3179380704,9.33705888319,0.0,8.1725,1.16455888319
 05/19  21:00:00,211.472787044,18.7174108013,30.0945354711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  22:00:00,137.622936081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929904084,0.0,2.335,1.16429904084
 05/19  23:00:00,164.378775667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,146.583576264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,133.410758785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,132.242299759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915534196,0.0,1.75125,1.164284196
 05/20  03:00:00,133.707983787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,142.390443652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,141.501817845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551311096,0.0,1.75125,1.16426311096
 05/20  06:00:00,181.630845843,18.7174108013,16.8364257676,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  07:00:00,193.594405723,18.7174108013,10.4102077074,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  08:00:00,255.293681093,18.7174108013,12.2761122794,0.0,20.9621400493,23.2339557645,7.00188032301,0.0,5.8375,1.16438032301
 05/20  09:00:00,284.463061545,18.7174108013,16.2016165749,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,306.451818419,18.7174108013,15.9329654679,0.0,62.886420148,41.4019203762,11.672078164,0.0,10.5075,1.16457816401
 05/20  11:00:00,319.488975368,18.7174108013,15.9835945903,0.0,62.886420148,41.4019203762,11.6722449116,0.0,10.5075,1.1647449116
 05/20  12:00:00,317.389733614,18.7174108013,17.8155933012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  13:00:00,325.868240841,18.7174108013,21.2805644172,0.0,62.886420148,41.4019203762,11.6722929333,0.0,10.5075,1.16479293327
 05/20  14:00:00,324.939483011,18.7174108013,24.4354626848,0.0,62.886420148,41.4019203762,11.6721363291,0.0,10.5075,1.16463632909
 05/20  15:00:00,320.314827145,18.7174108013,26.2957333079,0.0,62.886420148,41.4019203762,11.6721543946,0.0,10.5075,1.16465439461
 05/20  16:00:00,319.766623025,18.7174108013,26.3007544633,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  17:00:00,317.516188988,18.7174108013,24.7544357756,0.0,62.886420148,41.4019203762,11.6721410404,0.0,10.5075,1.16464104041
 05/20  18:00:00,284.944678561,18.7174108013,15.8298670649,0.0,34.9369000822,32.3179380704,9.33710153513,0.0,8.1725,1.16460153513
 05/20  19:00:00,246.247123073,18.7174108013,11.9978281377,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  20:00:00,242.491134026,18.7174108013,11.64166401,0.0,20.9621400493,23.2339557645,7.00202044627,0.0,5.8375,1.16452044627
 05/20  21:00:00,181.864327914,18.7174108013,11.2323130672,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,135.365946286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,163.745483132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552310837,0.0,1.75125,1.16427310837
 05/20  24:00:00,146.176016149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,136.419441745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,134.75322408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549215478,0.0,1.75125,1.16424215478
 05/21  03:00:00,134.409195682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,143.199462043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,142.417783652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547598294,0.0,1.75125,1.16422598294
 05/21  06:00:00,178.666230986,18.7174108013,12.8832882909,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  07:00:00,192.091049398,18.7174108013,8.73558857553,0.0,6.98738001645,14.1499734587,3.54393944195,0.0214394419509,3.5025,0.02
 05/21  08:00:00,223.777874642,18.7174108013,8.16387786152,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  09:00:00,205.610736412,18.7174108013,8.33356530252,0.0,6.98738001645,14.1499734587,4.66684203071,0.0,3.5025,1.16434203071
 05/21  10:00:00,239.886987052,18.7174108013,12.1125772155,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,258.693241558,18.7174108013,12.675757819,0.0,27.9495200658,27.7759469175,8.16953653688,0.0,7.005,1.16453653688
 05/21  12:00:00,283.500838232,18.7174108013,15.7373936678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  13:00:00,288.50574812,18.7174108013,17.0844240202,0.0,41.9242800987,36.8599292233,10.5045587776,0.0,9.34,1.16455877756
 05/21  14:00:00,282.071282992,18.7174108013,18.6048722847,0.0,41.9242800987,36.8599292233,10.5045171125,0.0,9.34,1.16451711253
 05/21  15:00:00,276.392950093,18.7174108013,19.4336649039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,276.527770664,18.7174108013,20.1364836411,0.0,41.9242800987,36.8599292233,10.5045395014,0.0,9.34,1.16453950137
 05/21  17:00:00,244.704880227,18.7174108013,17.8267741939,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,244.849851939,18.7174108013,15.4138816298,0.0,13.9747600329,18.6919646116,5.8344605412,0.0,4.67,1.1644605412
 05/21  19:00:00,239.525692621,18.7174108013,15.6420341927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  20:00:00,235.438426255,18.7174108013,15.3781180429,0.0,13.9747600329,18.6919646116,5.83434587113,0.0,4.67,1.16434587113
 05/21  21:00:00,210.711951702,18.7174108013,21.938838328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,136.52596351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,163.656360273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154646017,0.0,1.75125,1.1642146017
 05/21  24:00:00,145.89401592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,138.243181169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,136.351239314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,135.145387542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923137697,0.0,2.335,1.16423137697
 05/22  04:00:00,143.368977103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,142.760395287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,193.415068403,18.7174108013,15.5015273492,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  07:00:00,205.81262002,18.7174108013,10.1734123082,0.0,13.9747600329,18.6919646116,5.85993423771,0.0256434985118,4.67,1.1642907392
 05/22  08:00:00,283.776417158,18.7174108013,13.9577958594,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,318.516412543,18.7174108013,17.7017488898,0.0,62.886420148,41.4019203762,11.6720009545,0.0,10.5075,1.16450095455
 05/22  10:00:00,318.454993,18.7174108013,19.426937141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,330.009931415,18.7174108013,21.543005454,0.0,62.886420148,41.4019203762,11.6723088674,0.0,10.5075,1.16480886743
 05/22  12:00:00,327.26205581,18.7174108013,22.3167465868,0.0,62.886420148,41.4019203762,11.6723422636,0.0,10.5075,1.16484226365
 05/22  13:00:00,330.255541358,18.7174108013,23.3488043036,0.0,62.886420148,41.4019203762,11.6723431911,0.0,10.5075,1.16484319115
 05/22  14:00:00,327.247406743,18.7174108013,25.4037325276,0.0,62.886420148,41.4019203762,11.6721478565,0.0,10.5075,1.16464785651
 05/22  15:00:00,313.736942513,18.7174108013,21.4259901913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  16:00:00,301.708601009,18.7174108013,16.4843024195,0.0,62.886420148,41.4019203762,11.6720952824,0.0,10.5075,1.16459528244
 05/22  17:00:00,302.457023154,18.7174108013,16.9544826435,0.0,62.886420148,41.4019203762,11.6721085871,0.0,10.5075,1.16460858707
 05/22  18:00:00,299.069642787,18.7174108013,17.0691851112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  19:00:00,293.262522933,18.7174108013,16.2621330184,0.0,41.9242800987,36.8599292233,10.5045153535,0.0,9.34,1.16451535352
 05/22  20:00:00,277.686567188,18.7174108013,14.5873060086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  21:00:00,202.371284614,18.7174108013,15.7632751557,0.0,13.9747600329,18.6919646116,5.83441688058,0.0,4.67,1.16441688058
 05/22  22:00:00,137.64363808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,164.904093752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,147.141013426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919395442,0.0,2.335,1.16419395442
 05/23  01:00:00,137.882223805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,136.654867749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,135.445766948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,164.771534485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919911629,0.0,2.335,1.16419911629
 05/23  05:00:00,164.818451533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,212.392897098,18.7174108013,11.994553365,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,222.9956518,18.7174108013,10.0376656644,0.0,13.9747600329,18.6919646116,6.02711922062,0.192789925336,4.67,1.16432929528
 05/23  08:00:00,291.48593505,18.7174108013,15.3918627894,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/23  09:00:00,329.199737136,18.7174108013,21.2461907713,0.0,62.886420148,41.4019203762,11.6719693635,0.0,10.5075,1.16446936347
 05/23  10:00:00,329.572086039,18.7174108013,24.36596677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,344.762442731,18.7174108013,32.1018057298,0.0,62.886420148,41.4019203762,11.6722099254,0.0,10.5075,1.16470992542
 05/23  12:00:00,350.744781402,18.7174108013,38.1847088191,0.0,62.886420148,41.4019203762,11.6722526955,0.0,10.5075,1.16475269552
 05/23  13:00:00,351.129268379,18.7174108013,38.9180621789,0.0,62.886420148,41.4019203762,11.6722501253,0.0,10.5075,1.16475012534
 05/23  14:00:00,345.640645897,18.7174108013,40.7029515605,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  15:00:00,329.396957474,18.7174108013,33.7919006059,0.0,62.886420148,41.4019203762,11.6721189894,0.0,10.5075,1.16461898939
 05/23  16:00:00,312.548390973,18.7174108013,23.9071579356,0.0,62.886420148,41.4019203762,11.6721180184,0.0,10.5075,1.16461801837
 05/23  17:00:00,309.804331478,18.7174108013,22.8233822386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  18:00:00,301.644314747,18.7174108013,20.5982668905,0.0,41.9242800987,36.8599292233,10.5045641532,0.0,9.34,1.16456415323
 05/23  19:00:00,287.492597317,18.7174108013,19.6849294454,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,273.569633242,18.7174108013,17.8509906403,0.0,34.9369000822,32.3179380704,9.33697180165,0.0,8.1725,1.16447180165
 05/23  21:00:00,197.570758204,18.7174108013,17.9777546853,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,136.314841793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932431133,0.0,2.335,1.16432431133
 05/23  23:00:00,163.585578274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,145.481271665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,136.498628424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922988361,0.0,2.335,1.16422988361
 05/24  02:00:00,134.720071645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,134.468139153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,142.967826037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,142.259232073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992163464,0.0,2.335,1.1642163464
 05/24  06:00:00,190.208357756,18.7174108013,12.5026457821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,204.042398142,18.7174108013,8.67830871225,0.0,13.9747600329,18.6919646116,4.8627017616,0.172701761604,4.67,0.02
 05/24  08:00:00,285.538969229,18.7174108013,13.7434736486,0.0,34.9369000822,32.3179380704,9.33692685092,0.0,8.1725,1.16442685092
 05/24  09:00:00,323.620571677,18.7174108013,19.1078663939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,323.861268372,18.7174108013,21.8161353167,0.0,62.886420148,41.4019203762,11.67205203,0.0,10.5075,1.16455202999
 05/24  11:00:00,337.884889364,18.7174108013,26.8001596959,0.0,62.886420148,41.4019203762,11.6722725299,0.0,10.5075,1.16477252991
 05/24  12:00:00,341.755277785,18.7174108013,32.5335138178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  13:00:00,345.280013099,18.7174108013,35.0430414441,0.0,62.886420148,41.4019203762,11.672323258,0.0,10.5075,1.164823258
 05/24  14:00:00,342.197400469,18.7174108013,38.3294155532,0.0,62.886420148,41.4019203762,11.6721733586,0.0,10.5075,1.16467335863
 05/24  15:00:00,340.024128716,18.7174108013,42.3084632639,0.0,62.886420148,41.4019203762,11.6721259128,0.0,10.5075,1.16462591278
 05/24  16:00:00,339.519184458,18.7174108013,43.4027279833,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  17:00:00,335.687931274,18.7174108013,40.9765416241,0.0,62.886420148,41.4019203762,11.6721419637,0.0,10.5075,1.16464196372
 05/24  18:00:00,324.135491805,18.7174108013,35.9290172493,0.0,41.9242800987,36.8599292233,10.5045556714,0.0,9.34,1.16455567143
 05/24  19:00:00,313.796496787,18.7174108013,30.3551995452,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  20:00:00,294.701678039,18.7174108013,25.6040188651,0.0,34.9369000822,32.3179380704,9.33704652034,0.0,8.1725,1.16454652034
 05/24  21:00:00,224.082293128,18.7174108013,34.737369282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,139.297213194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,166.57106897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925102923,0.0,2.335,1.16425102923
 05/24  24:00:00,149.114144301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,140.17079937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,137.66749648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,137.267769469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992346133,0.0,2.335,1.1642346133
 05/25  04:00:00,146.199355661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,145.514460538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,205.310376351,18.7174108013,23.7495080355,0.0,13.9747600329,18.6919646116,5.83422188544,0.0,4.67,1.16422188544
 05/25  07:00:00,214.869890227,18.7174108013,14.1469824321,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  08:00:00,292.442216161,18.7174108013,18.1824277921,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  09:00:00,331.903040507,18.7174108013,25.3026304538,0.0,62.886420148,41.4019203762,11.6720592216,0.0,10.5075,1.1645592216
 05/25  10:00:00,328.748045725,18.7174108013,26.0226095344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  11:00:00,340.68733707,18.7174108013,30.5213485845,0.0,62.886420148,41.4019203762,11.672361065,0.0,10.5075,1.16486106505
 05/25  12:00:00,336.873610079,18.7174108013,30.8541442953,0.0,62.886420148,41.4019203762,11.6723900705,0.0,10.5075,1.16489007052
 05/25  13:00:00,339.265667948,18.7174108013,32.6542844469,0.0,62.886420148,41.4019203762,11.6723869433,0.0,10.5075,1.16488694326
 05/25  14:00:00,343.38877599,18.7174108013,40.303660523,0.0,62.886420148,41.4019203762,11.6721888951,0.0,10.5075,1.16468889513
 05/25  15:00:00,342.275837461,18.7174108013,44.1526371879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  16:00:00,339.541254643,18.7174108013,43.210021568,0.0,62.886420148,41.4019203762,11.6721329397,0.0,10.5075,1.16463293966
 05/25  17:00:00,337.577365755,18.7174108013,41.3344812786,0.0,62.886420148,41.4019203762,11.6721423676,0.0,10.5075,1.16464236762
 05/25  18:00:00,324.344905485,18.7174108013,35.0411871516,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,315.51160438,18.7174108013,30.7504185183,0.0,41.9242800987,36.8599292233,10.5045463583,0.0,9.34,1.16454635827
 05/25  20:00:00,297.221290414,18.7174108013,26.4628713969,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,226.05966384,18.7174108013,36.1858382122,0.0,13.9747600329,18.6919646116,5.83444544263,0.0,4.67,1.16444544263
 05/25  22:00:00,139.717498891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,167.295969223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,150.306684119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992220462,0.0,2.335,1.1642220462
 05/26  01:00:00,141.40197637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,138.761044444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,138.589021552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,168.741367384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922628193,0.0,2.335,1.16422628193
 05/26  05:00:00,168.651704368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,223.757903936,18.7174108013,21.5476825957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,222.027417295,18.7174108013,11.633187052,0.0,13.9747600329,18.6919646116,5.8343543794,0.0,4.67,1.1643543794
 05/26  08:00:00,288.916170116,18.7174108013,16.1733807462,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,330.483115655,18.7174108013,24.2742765217,0.0,62.886420148,41.4019203762,11.6719904492,0.0,10.5075,1.16449044916
 05/26  10:00:00,330.933514756,18.7174108013,26.5993982029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,347.496097839,18.7174108013,34.9606272632,0.0,62.886420148,41.4019203762,11.6722256422,0.0,10.5075,1.16472564223
 05/26  12:00:00,347.495472876,18.7174108013,36.9699426662,0.0,62.886420148,41.4019203762,11.6722641101,0.0,10.5075,1.16476411007
 05/26  13:00:00,353.417356083,18.7174108013,41.8282787949,0.0,62.886420148,41.4019203762,11.672257534,0.0,10.5075,1.16475753404
 05/26  14:00:00,349.737000413,18.7174108013,44.4068362335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,344.363350368,18.7174108013,45.6275409756,0.0,62.886420148,41.4019203762,11.672123502,0.0,10.5075,1.16462350205
 05/26  16:00:00,341.134879245,18.7174108013,45.2787158437,0.0,62.886420148,41.4019203762,11.6721188083,0.0,10.5075,1.16461880829
 05/26  17:00:00,338.690035357,18.7174108013,43.4511434455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  18:00:00,326.180668366,18.7174108013,37.7023154748,0.0,41.9242800987,36.8599292233,10.5045615516,0.0,9.34,1.16456155156
 05/26  19:00:00,304.353908928,18.7174108013,32.858100428,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,289.633729842,18.7174108013,28.2105974245,0.0,34.9369000822,32.3179380704,9.33696633676,0.0,8.1725,1.16446633676
 05/26  21:00:00,222.297302016,18.7174108013,38.781004803,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  22:00:00,140.089105965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933036046,0.0,2.335,1.16433036046
 05/26  23:00:00,166.814473357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,149.769049872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,139.129156228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548990257,0.0,1.75125,1.16423990257
 05/27  02:00:00,136.381797396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,135.910599045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,144.827220618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,144.045089666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154643562,0.0,1.75125,1.1642143562
 05/27  06:00:00,190.344087213,18.7174108013,23.1053185841,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,200.418561021,18.7174108013,13.5958482532,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  08:00:00,264.297982885,18.7174108013,16.5841007447,0.0,20.9621400493,23.2339557645,7.00191429568,0.0,5.8375,1.16441429568
 05/27  09:00:00,296.02507405,18.7174108013,22.5865928678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/27  10:00:00,328.8963312,18.7174108013,28.5626869074,0.0,62.886420148,41.4019203762,11.6720628184,0.0,10.5075,1.16456281837
 05/27  11:00:00,347.61033177,18.7174108013,35.7910922506,0.0,62.886420148,41.4019203762,11.6721931102,0.0,10.5075,1.16469311015
 05/27  12:00:00,351.51533841,18.7174108013,41.3504969233,0.0,62.886420148,41.4019203762,10.6361143807,0.0,10.5075,0.128614380663
 05/27  13:00:00,348.197109633,18.7174108013,39.5609191643,0.0,62.886420148,41.4019203762,11.5636837741,0.0,10.5075,1.05618377409
 05/27  14:00:00,348.146324488,18.7174108013,45.3146125662,0.0,62.886420148,41.4019203762,11.6722338248,0.0,10.5075,1.16473382477
 05/27  15:00:00,345.981891451,18.7174108013,49.1601452178,0.0,62.886420148,41.4019203762,11.6722428585,0.0,10.5075,1.16474285847
 05/27  16:00:00,344.447445186,18.7174108013,49.5035166991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,344.684225945,18.7174108013,49.8611951264,0.0,62.886420148,41.4019203762,11.6722209306,0.0,10.5075,1.16472093064
 05/27  18:00:00,307.182298861,18.7174108013,34.5920957217,0.0,34.9369000822,32.3179380704,9.33717327228,0.0,8.1725,1.16467327228
 05/27  19:00:00,263.187479758,18.7174108013,26.2327103526,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,260.501823428,18.7174108013,24.2380482352,0.0,20.9621400493,23.2339557645,7.00197241012,0.0,5.8375,1.16447241012
 05/27  21:00:00,193.088153703,18.7174108013,21.462372729,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,134.320877937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,162.524841094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558631748,0.0,1.75125,1.16433631748
 05/27  24:00:00,145.041489752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,136.710760022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,135.01723689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548541196,0.0,1.75125,1.16423541196
 05/28  03:00:00,134.76907082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,143.608814653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,142.878127884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546884658,0.0,1.75125,1.16421884658
 05/28  06:00:00,184.909058603,18.7174108013,18.7177033684,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,195.267807582,18.7174108013,11.0818333712,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  08:00:00,225.699213152,18.7174108013,9.87932512785,0.0,6.98738001645,14.1499734587,4.6667933856,0.0,3.5025,1.1642933856
 05/28  09:00:00,210.290565116,18.7174108013,10.7088133466,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,247.454263292,18.7174108013,16.3802151168,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  11:00:00,266.837893372,18.7174108013,18.0703744772,0.0,27.9495200658,27.7759469175,8.1694614805,0.0,7.005,1.1644614805
 05/28  12:00:00,295.359032507,18.7174108013,23.6583580959,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  13:00:00,302.048626783,18.7174108013,27.2492130346,0.0,41.9242800987,36.8599292233,10.504593515,0.0,9.34,1.16459351501
 05/28  14:00:00,297.523490014,18.7174108013,30.1153031487,0.0,41.9242800987,36.8599292233,10.504544524,0.0,9.34,1.16454452399
 05/28  15:00:00,293.225103292,18.7174108013,33.0149028066,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,294.899740438,18.7174108013,34.8912633901,0.0,41.9242800987,36.8599292233,10.5045586271,0.0,9.34,1.16455862708
 05/28  17:00:00,260.608157442,18.7174108013,30.2812614728,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,254.600864465,18.7174108013,23.0580940332,0.0,13.9747600329,18.6919646116,5.83447361935,0.0,4.67,1.16447361935
 05/28  19:00:00,242.789928175,18.7174108013,21.614565905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,239.774785945,18.7174108013,20.2966903404,0.0,13.9747600329,18.6919646116,5.8343534133,0.0,4.67,1.1643534133
 05/28  21:00:00,215.802853199,18.7174108013,27.8213438968,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,135.681045817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,163.418170182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546971199,0.0,1.75125,1.16421971199
 05/28  24:00:00,145.597875287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,135.309653051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,133.349637723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,132.249090037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548188249,0.0,1.75125,1.16423188249
 05/29  04:00:00,140.824844772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,140.40622811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,179.731159819,18.7174108013,15.8089964845,0.0,6.98738001645,14.1499734587,4.66673412664,0.0,3.5025,1.16423412664
 05/29  07:00:00,191.70546609,18.7174108013,10.4094070355,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  08:00:00,225.226748996,18.7174108013,10.1009643868,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,207.267140212,18.7174108013,10.1007447992,0.0,6.98738001645,14.1499734587,4.66679818649,0.0,3.5025,1.16429818649
 05/29  10:00:00,242.662671965,18.7174108013,14.6299565346,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,265.113881004,18.7174108013,17.0485154983,0.0,27.9495200658,27.7759469175,8.16955480039,0.0,7.005,1.16455480039
 05/29  12:00:00,293.41952545,18.7174108013,22.77119196,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  13:00:00,300.477707523,18.7174108013,26.2610855891,0.0,41.9242800987,36.8599292233,10.5045889534,0.0,9.34,1.16458895336
 05/29  14:00:00,294.529526798,18.7174108013,28.5130549472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  15:00:00,286.838615888,18.7174108013,29.0635677997,0.0,41.9242800987,36.8599292233,10.504544295,0.0,9.34,1.16454429496
 05/29  16:00:00,288.006508297,18.7174108013,30.8754829322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,257.869843908,18.7174108013,29.326821539,0.0,27.9495200658,27.7759469175,8.16952120888,0.0,7.005,1.16452120888
 05/29  18:00:00,252.582443582,18.7174108013,22.2939543275,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  19:00:00,239.515049958,18.7174108013,20.0597292507,0.0,13.9747600329,18.6919646116,5.83444222535,0.0,4.67,1.16444222535
 05/29  20:00:00,234.789154375,18.7174108013,17.9789379966,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  21:00:00,209.291619142,18.7174108013,22.8515320008,0.0,13.9747600329,18.6919646116,5.83430777565,0.0,4.67,1.16430777565
 05/29  22:00:00,134.027757785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  23:00:00,162.012866228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,143.392084622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547698758,0.0,1.75125,1.16422698758
 05/30  01:00:00,135.085378861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,133.781402935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,132.213819653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,159.84543982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920794458,0.0,2.335,1.16420794458
 05/30  05:00:00,160.389573974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,205.909435379,18.7174108013,10.8030590582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  07:00:00,208.779618365,18.7174108013,7.50643516052,0.0,13.9747600329,18.6919646116,6.01831836922,0.18398483719,4.67,1.16433353203
 05/30  08:00:00,278.935309271,18.7174108013,11.9749761702,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/30  09:00:00,318.425826433,18.7174108013,17.9522417655,0.0,62.886420148,41.4019203762,11.6719645958,0.0,10.5075,1.16446459578
 05/30  10:00:00,319.146403607,18.7174108013,21.5630670564,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  11:00:00,338.961936517,18.7174108013,27.861225819,0.0,62.886420148,41.4019203762,11.6721934396,0.0,10.5075,1.16469343962
 05/30  12:00:00,339.801520439,18.7174108013,33.6350194143,0.0,62.886420148,41.4019203762,11.6724085889,0.0,10.5075,1.16490858887
 05/30  13:00:00,344.922375182,18.7174108013,36.453650344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  14:00:00,343.458689892,18.7174108013,41.1246558932,0.0,62.886420148,41.4019203762,11.6722671206,0.0,10.5075,1.16476712063
 05/30  15:00:00,338.700548285,18.7174108013,44.0595511981,0.0,62.886420148,41.4019203762,11.6720766994,0.0,10.5075,1.16457669943
 05/30  16:00:00,338.507824882,18.7174108013,44.780362326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  17:00:00,337.04497198,18.7174108013,43.9949766215,0.0,62.886420148,41.4019203762,11.6722280254,0.0,10.5075,1.16472802543
 05/30  18:00:00,329.248024753,18.7174108013,41.327655426,0.0,41.9242800987,36.8599292233,10.5046463566,0.0,9.34,1.16464635663
 05/30  19:00:00,304.06843018,18.7174108013,34.7428141633,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  20:00:00,282.662419945,18.7174108013,26.0936199117,0.0,34.9369000822,32.3179380704,9.33702851791,0.0,8.1725,1.16452851791
 05/30  21:00:00,210.540702769,18.7174108013,30.5116723421,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,136.441501907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930744324,0.0,2.335,1.16430744324
 05/30  23:00:00,163.992526821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,145.793461426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,135.865568746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,133.887828067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922085372,0.0,2.335,1.16422085372
 05/31  03:00:00,133.245934116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,140.968079075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,139.551805132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992033973,0.0,2.335,1.1642033973
 05/31  06:00:00,186.877105527,18.7174108013,12.9489232391,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  07:00:00,201.390422575,18.7174108013,9.40411565313,0.0,13.9747600329,18.6919646116,4.76427606943,0.0742760694261,4.67,0.02
 05/31  08:00:00,284.411246909,18.7174108013,14.3830336708,0.0,34.9369000822,32.3179380704,9.33694752536,0.0,8.1725,1.16444752536
 05/31  09:00:00,322.975001436,18.7174108013,20.510215953,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  10:00:00,320.711004009,18.7174108013,22.0895526358,0.0,62.886420148,41.4019203762,11.6721014505,0.0,10.5075,1.1646014505
 05/31  11:00:00,339.411071629,18.7174108013,28.0686657123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  12:00:00,343.037364002,18.7174108013,36.2193789448,0.0,62.886420148,41.4019203762,11.6724018177,0.0,10.5075,1.16490181774
 05/31  13:00:00,351.633547457,18.7174108013,41.3299144632,0.0,62.886420148,41.4019203762,11.6723931021,0.0,10.5075,1.16489310214
 05/31  14:00:00,350.508100782,18.7174108013,46.7989627194,0.0,62.886420148,41.4019203762,11.6722130651,0.0,10.5075,1.1647130651
 05/31  15:00:00,349.789016743,18.7174108013,52.9131652212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  16:00:00,352.678628726,18.7174108013,55.4198349232,0.0,62.886420148,41.4019203762,11.6721590365,0.0,10.5075,1.16465903649
 05/31  17:00:00,349.154371171,18.7174108013,52.7401464983,0.0,62.886420148,41.4019203762,11.6721590839,0.0,10.5075,1.16465908385
 05/31  18:00:00,334.307820442,18.7174108013,45.3688913664,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,320.025034897,18.7174108013,39.8195038131,0.0,41.9242800987,36.8599292233,10.5045855013,0.0,9.34,1.1645855013
 05/31  20:00:00,300.219769599,18.7174108013,32.4633605027,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/31  21:00:00,226.743094628,18.7174108013,38.3976197016,0.0,13.9747600329,18.6919646116,5.83440297858,0.0,4.67,1.16440297858
 05/31  22:00:00,137.896066732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,165.164977075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923775573,0.0,2.335,1.16423775573
 05/31  24:00:00,147.178374869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,137.835742261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,135.519246847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,134.764650579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920251249,0.0,2.335,1.16420251249
 06/01  04:00:00,142.695762491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,140.815488385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,191.487839853,18.7174108013,16.1377399999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,205.189873428,18.7174108013,11.1278227031,0.0,13.9747600329,18.6919646116,5.86345234653,0.0291127243937,4.67,1.16433962214
 06/01  08:00:00,288.267738419,18.7174108013,16.4458928367,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,326.022172,18.7174108013,22.4039580083,0.0,62.886420148,41.4019203762,11.6720155842,0.0,10.5075,1.16451558421
 06/01  10:00:00,329.891568913,18.7174108013,28.6550185421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,350.440689294,18.7174108013,36.792400823,0.0,62.886420148,41.4019203762,11.6721879126,0.0,10.5075,1.16468791263
 06/01  12:00:00,354.435078116,18.7174108013,43.4870224165,0.0,62.886420148,41.4019203762,11.6723894976,0.0,10.5075,1.16488949763
 06/01  13:00:00,353.668246748,18.7174108013,42.9817409482,0.0,62.886420148,41.4019203762,11.6723753448,0.0,10.5075,1.16487534484
 06/01  14:00:00,342.888889657,18.7174108013,41.5295339575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  15:00:00,345.444487639,18.7174108013,47.7416530922,0.0,62.886420148,41.4019203762,11.6720897205,0.0,10.5075,1.16458972051
 06/01  16:00:00,345.27770372,18.7174108013,47.8477502511,0.0,62.886420148,41.4019203762,11.6722245923,0.0,10.5075,1.16472459233
 06/01  17:00:00,342.655835917,18.7174108013,46.7387051959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  18:00:00,330.094067261,18.7174108013,41.384559732,0.0,41.9242800987,36.8599292233,10.5046610979,0.0,9.34,1.16466109792
 06/01  19:00:00,317.082490796,18.7174108013,36.1654121517,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,299.423467417,18.7174108013,30.0169297545,0.0,34.9369000822,32.3179380704,9.33706074291,0.0,8.1725,1.16456074291
 06/01  21:00:00,227.416630945,18.7174108013,38.0555853313,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,138.452236405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933679296,0.0,2.335,1.16433679296
 06/01  23:00:00,165.87553718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,148.529397003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,138.947520462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924967948,0.0,2.335,1.16424967948
 06/02  02:00:00,136.215024638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,135.749623258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,163.910889809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,163.608335585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923597279,0.0,2.335,1.16423597279
 06/02  06:00:00,215.437815119,18.7174108013,16.2560435754,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,220.623372337,18.7174108013,11.0304589628,0.0,13.9747600329,18.6919646116,4.72615944282,0.0361594428225,4.67,0.02
 06/02  08:00:00,287.647311514,18.7174108013,15.3716797826,0.0,34.9369000822,32.3179380704,9.33689691007,0.0,8.1725,1.16439691007
 06/02  09:00:00,326.672791826,18.7174108013,22.155611843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,329.63941703,18.7174108013,27.2172254722,0.0,62.886420148,41.4019203762,11.6721104598,0.0,10.5075,1.16461045984
 06/02  11:00:00,351.052345507,18.7174108013,36.8157247995,0.0,62.886420148,41.4019203762,11.6723161507,0.0,10.5075,1.16481615071
 06/02  12:00:00,349.202579957,18.7174108013,39.9282497217,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  13:00:00,356.349324035,18.7174108013,44.7952547988,0.0,62.886420148,41.4019203762,11.6723544297,0.0,10.5075,1.1648544297
 06/02  14:00:00,355.335726199,18.7174108013,48.7132994738,0.0,62.886420148,41.4019203762,11.6721958299,0.0,10.5075,1.1646958299
 06/02  15:00:00,353.566116001,18.7174108013,53.9570150952,0.0,62.886420148,41.4019203762,11.6721386289,0.0,10.5075,1.1646386289
 06/02  16:00:00,335.579113273,18.7174108013,43.0020424744,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
