Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  17:00:00,327.054638779,18.7174108013,37.2333871556,0.0,62.886420148,41.4019203762,11.6721437694,0.0,10.5075,1.16464376945
 06/02  18:00:00,322.101918292,18.7174108013,36.3338929662,0.0,41.9242800987,36.8599292233,10.5045483774,0.0,9.34,1.16454837744
 06/02  19:00:00,300.258815621,18.7174108013,31.5198424116,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,282.713823588,18.7174108013,25.3684449588,0.0,34.9369000822,32.3179380704,9.33703049907,0.0,8.1725,1.16453049907
 06/02  21:00:00,208.922889522,18.7174108013,28.5690895783,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,136.320455984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,163.945733938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923303641,0.0,2.335,1.16423303641
 06/02  24:00:00,146.825300687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,135.857404939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,132.81973116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551060469,0.0,1.75125,1.16426060469
 06/03  03:00:00,131.47557528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,140.638429783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,140.513927382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,179.46424369,18.7174108013,15.7209968164,0.0,6.98738001645,14.1499734587,4.6667400149,0.0,3.5025,1.1642400149
 06/03  07:00:00,192.645020682,18.7174108013,10.0600290411,0.0,6.98738001645,14.1499734587,3.55548563822,0.0329856382195,3.5025,0.02
 06/03  08:00:00,256.580952922,18.7174108013,12.654507456,0.0,20.9621400493,23.2339557645,7.0019056336,0.0,5.8375,1.1644056336
 06/03  09:00:00,293.487562359,18.7174108013,20.3877379239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/03  10:00:00,328.829096816,18.7174108013,28.5876535924,0.0,62.886420148,41.4019203762,11.6721602533,0.0,10.5075,1.16466025328
 06/03  11:00:00,350.8413225,18.7174108013,36.4292174243,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  12:00:00,352.598506788,18.7174108013,41.1368379104,0.0,62.886420148,41.4019203762,11.6722487428,0.0,10.5075,1.16474874276
 06/03  13:00:00,360.091998269,18.7174108013,45.4713654955,0.0,62.886420148,41.4019203762,11.6722323809,0.0,10.5075,1.16473238093
 06/03  14:00:00,354.45963677,18.7174108013,47.5365707425,0.0,62.886420148,41.4019203762,11.6721930905,0.0,10.5075,1.16469309052
 06/03  15:00:00,350.661774028,18.7174108013,51.6780384676,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  16:00:00,351.772721147,18.7174108013,53.1955730923,0.0,62.886420148,41.4019203762,11.6721761197,0.0,10.5075,1.16467611972
 06/03  17:00:00,351.155577523,18.7174108013,52.7106942082,0.0,62.886420148,41.4019203762,11.6721516609,0.0,10.5075,1.16465166087
 06/03  18:00:00,322.144576255,18.7174108013,43.4811069019,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/03  19:00:00,278.266591354,18.7174108013,35.2143827551,0.0,20.9621400493,23.2339557645,7.00210583396,0.0,5.8375,1.16460583396
 06/03  20:00:00,270.332001392,18.7174108013,31.0124734264,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  21:00:00,212.549024396,18.7174108013,36.5581507301,0.0,6.98738001645,14.1499734587,4.66693332009,0.0,3.5025,1.16443332009
 06/03  22:00:00,137.19510139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,163.313566741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,145.316096069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555813812,0.0,1.75125,1.16430813812
 06/04  01:00:00,135.246196117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,132.918423332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,133.580344953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548102719,0.0,1.75125,1.16423102719
 06/04  04:00:00,142.905671669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,141.823007842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,184.784003859,18.7174108013,20.4064455227,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,194.283577021,18.7174108013,11.5997128883,0.0,6.98738001645,14.1499734587,4.66680655795,0.0,3.5025,1.16430655795
 06/04  08:00:00,225.365520669,18.7174108013,10.5922002172,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,205.98527724,18.7174108013,10.1977598695,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  10:00:00,244.866850454,18.7174108013,16.0399247026,0.0,27.9495200658,27.7759469175,8.16949903023,0.0,7.005,1.16449903023
 06/04  11:00:00,268.644449124,18.7174108013,19.6115031425,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  12:00:00,300.002556145,18.7174108013,27.2247963129,0.0,41.9242800987,36.8599292233,10.5045870131,0.0,9.34,1.16458701311
 06/04  13:00:00,311.040529186,18.7174108013,33.4615991369,0.0,41.9242800987,36.8599292233,10.5045660572,0.0,9.34,1.16456605715
 06/04  14:00:00,309.314677093,18.7174108013,38.369041342,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,303.590021898,18.7174108013,39.6578774608,0.0,41.9242800987,36.8599292233,10.5045136197,0.0,9.34,1.1645136197
 06/04  16:00:00,304.298715168,18.7174108013,40.375696173,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,268.154349163,18.7174108013,35.0872971919,0.0,27.9495200658,27.7759469175,8.1694823059,0.0,7.005,1.1644823059
 06/04  18:00:00,253.529873273,18.7174108013,22.1572049256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  19:00:00,242.37312475,18.7174108013,20.8170194773,0.0,13.9747600329,18.6919646116,5.83449261441,0.0,4.67,1.16449261441
 06/04  20:00:00,241.482703568,18.7174108013,20.3447115295,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  21:00:00,214.87016501,18.7174108013,26.6292364968,0.0,13.9747600329,18.6919646116,5.8343077865,0.0,4.67,1.1643077865
 06/04  22:00:00,136.397757501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,162.838524014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,144.765522656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,137.235789672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922625489,0.0,2.335,1.16422625489
 06/05  02:00:00,135.65347836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,135.690680674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,144.408727729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,143.21093094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921410678,0.0,2.335,1.16421410678
 06/05  06:00:00,193.493677733,18.7174108013,15.1772611745,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,208.138274688,18.7174108013,10.5836406465,0.0,13.9747600329,18.6919646116,4.72587096707,0.0358709670743,4.67,0.02
 06/05  08:00:00,289.162620591,18.7174108013,15.5462532137,0.0,34.9369000822,32.3179380704,9.33693269071,0.0,8.1725,1.16443269071
 06/05  09:00:00,330.925317046,18.7174108013,23.4996231665,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  10:00:00,333.340973542,18.7174108013,28.6144106435,0.0,62.886420148,41.4019203762,11.6721420704,0.0,10.5075,1.16464207043
 06/05  11:00:00,351.986789669,18.7174108013,37.539742688,0.0,62.886420148,41.4019203762,11.6723431522,0.0,10.5075,1.16484315222
 06/05  12:00:00,351.603394199,18.7174108013,41.2051219219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  13:00:00,336.823882077,18.7174108013,30.8091702759,0.0,62.886420148,41.4019203762,11.6723776168,0.0,10.5075,1.16487761677
 06/05  14:00:00,341.003722963,18.7174108013,39.3106239603,0.0,62.886420148,41.4019203762,11.6722164327,0.0,10.5075,1.1647164327
 06/05  15:00:00,351.862858713,18.7174108013,51.2245738794,0.0,62.886420148,41.4019203762,11.6721562844,0.0,10.5075,1.16465628439
 06/05  16:00:00,339.920450192,18.7174108013,43.6231839312,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  17:00:00,336.065232126,18.7174108013,40.457990735,0.0,62.886420148,41.4019203762,11.6721580853,0.0,10.5075,1.1646580853
 06/05  18:00:00,326.396724497,18.7174108013,36.7440844525,0.0,41.9242800987,36.8599292233,10.5045599475,0.0,9.34,1.16455994747
 06/05  19:00:00,305.437357877,18.7174108013,26.8313108162,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,288.039970283,18.7174108013,22.1841279219,0.0,34.9369000822,32.3179380704,9.3370394123,0.0,8.1725,1.1645394123
 06/05  21:00:00,216.371103971,18.7174108013,28.206199229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,137.772162529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,163.768688447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924141729,0.0,2.335,1.16424141729
 06/05  24:00:00,145.393529672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,136.26178657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,134.072487421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,133.542748922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221315,0.0,2.335,1.1642221315
 06/06  04:00:00,162.149805233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,162.028132886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,210.961107825,18.7174108013,12.4566050674,0.0,13.9747600329,18.6919646116,5.83420643656,0.0,4.67,1.16420643656
 06/06  07:00:00,218.011872366,18.7174108013,9.34717750658,0.0,13.9747600329,18.6919646116,4.86912066004,0.179120660045,4.67,0.02
 06/06  08:00:00,285.704674231,18.7174108013,13.7575507924,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  09:00:00,324.169565448,18.7174108013,19.6486687939,0.0,62.886420148,41.4019203762,11.6720271087,0.0,10.5075,1.16452710868
 06/06  10:00:00,328.683517513,18.7174108013,25.7927818258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  11:00:00,324.033269371,18.7174108013,19.3140746625,0.0,62.886420148,41.4019203762,11.6723100345,0.0,10.5075,1.16481003455
 06/06  12:00:00,308.9784997,18.7174108013,15.7676732106,0.0,62.886420148,41.4019203762,11.672323834,0.0,10.5075,1.16482383395
 06/06  13:00:00,314.763390513,18.7174108013,17.7744999418,0.0,62.886420148,41.4019203762,11.6723059957,0.0,10.5075,1.16480599568
 06/06  14:00:00,315.726550329,18.7174108013,21.7703672951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  15:00:00,312.530100303,18.7174108013,22.8284975372,0.0,62.886420148,41.4019203762,11.6721960591,0.0,10.5075,1.16469605909
 06/06  16:00:00,308.26014118,18.7174108013,20.7216189967,0.0,62.886420148,41.4019203762,11.6721767611,0.0,10.5075,1.1646767611
 06/06  17:00:00,303.213754898,18.7174108013,18.4002468666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,293.923764607,18.7174108013,15.8138962157,0.0,41.9242800987,36.8599292233,10.5046168709,0.0,9.34,1.16461687088
 06/06  19:00:00,276.172450898,18.7174108013,15.5263628193,0.0,41.9242800987,36.8599292233,10.5045406449,0.0,9.34,1.16454064489
 06/06  20:00:00,267.101602634,18.7174108013,14.7203476972,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,191.113781184,18.7174108013,13.811639538,0.0,13.9747600329,18.6919646116,5.83440715518,0.0,4.67,1.16440715518
 06/06  22:00:00,133.470798954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,161.455792256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,142.811720042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,133.457982293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921353216,0.0,2.335,1.16421353216
 06/07  02:00:00,131.727699462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,131.418669943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,139.45181388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920292018,0.0,2.335,1.16420292018
 06/07  05:00:00,138.445771269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,182.561654366,18.7174108013,7.83878581882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  07:00:00,199.364349085,18.7174108013,6.6306559611,0.0,13.9747600329,18.6919646116,4.88152490723,0.191524907226,4.67,0.02
 06/07  08:00:00,278.231292033,18.7174108013,10.6191700819,0.0,34.9369000822,32.3179380704,9.3368794151,0.0,8.1725,1.1643794151
 06/07  09:00:00,314.644234402,18.7174108013,14.9735920291,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,315.214300303,18.7174108013,17.3054841802,0.0,62.886420148,41.4019203762,11.6720488257,0.0,10.5075,1.16454882568
 06/07  11:00:00,334.489764812,18.7174108013,23.4356918941,0.0,62.886420148,41.4019203762,11.6722144201,0.0,10.5075,1.16471442011
 06/07  12:00:00,339.990673281,18.7174108013,30.539803568,0.0,62.886420148,41.4019203762,11.672247861,0.0,10.5075,1.16474786103
 06/07  13:00:00,350.996315156,18.7174108013,37.7998618588,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  14:00:00,330.447595387,18.7174108013,29.4827771251,0.0,62.886420148,41.4019203762,11.6722539143,0.0,10.5075,1.16475391431
 06/07  15:00:00,314.601003458,18.7174108013,24.2575759223,0.0,62.886420148,41.4019203762,11.6721918804,0.0,10.5075,1.16469188037
 06/07  16:00:00,307.557193332,18.7174108013,21.0661661925,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,306.868239842,18.7174108013,21.021332195,0.0,62.886420148,41.4019203762,11.672191517,0.0,10.5075,1.16469151697
 06/07  18:00:00,301.069791483,18.7174108013,20.2007785648,0.0,41.9242800987,36.8599292233,10.5045916719,0.0,9.34,1.16459167193
 06/07  19:00:00,290.716550909,18.7174108013,18.8260746718,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,277.853596619,18.7174108013,16.6002639503,0.0,34.9369000822,32.3179380704,9.33706944599,0.0,8.1725,1.16456944599
 06/07  21:00:00,200.912443006,18.7174108013,16.4668979465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,134.919836913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,162.239620146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927123613,0.0,2.335,1.16427123613
 06/07  24:00:00,144.110130275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,134.519360733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,133.243746065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920071607,0.0,2.335,1.16420071607
 06/08  03:00:00,133.335423721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,141.758990591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,141.03332002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,185.591368605,18.7174108013,10.1745633881,0.0,13.9747600329,18.6919646116,5.83423533727,0.0,4.67,1.16423533727
 06/08  07:00:00,199.680862825,18.7174108013,7.42415684854,0.0,13.9747600329,18.6919646116,4.77215191979,0.0821519197888,4.67,0.02
 06/08  08:00:00,281.062392457,18.7174108013,12.1644500963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  09:00:00,319.822436592,18.7174108013,17.5063305521,0.0,62.886420148,41.4019203762,11.6720535125,0.0,10.5075,1.1645535125
 06/08  10:00:00,320.606169697,18.7174108013,20.4678949683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  11:00:00,333.650416551,18.7174108013,23.6093861321,0.0,62.886420148,41.4019203762,11.6723332319,0.0,10.5075,1.1648332319
 06/08  12:00:00,331.982806724,18.7174108013,26.2922220359,0.0,62.886420148,41.4019203762,11.6723446514,0.0,10.5075,1.16484465137
 06/08  13:00:00,341.602018781,18.7174108013,33.0524803489,0.0,62.886420148,41.4019203762,11.6723247012,0.0,10.5075,1.16482470123
 06/08  14:00:00,343.74206017,18.7174108013,40.1348594663,0.0,62.886420148,41.4019203762,11.6721147079,0.0,10.5075,1.16461470789
 06/08  15:00:00,337.192773177,18.7174108013,41.7043314184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,334.867079583,18.7174108013,41.6522496162,0.0,62.886420148,41.4019203762,11.6721919219,0.0,10.5075,1.16469192192
 06/08  17:00:00,333.821338168,18.7174108013,41.2774284702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  18:00:00,325.989168673,18.7174108013,38.5427181814,0.0,41.9242800987,36.8599292233,10.5046301934,0.0,9.34,1.16463019343
 06/08  19:00:00,315.939769331,18.7174108013,35.4469744271,0.0,41.9242800987,36.8599292233,10.5045523529,0.0,9.34,1.1645523529
 06/08  20:00:00,289.357366245,18.7174108013,23.7183506855,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,209.886777331,18.7174108013,24.5826742019,0.0,13.9747600329,18.6919646116,5.83441762924,0.0,4.67,1.16441762924
 06/08  22:00:00,136.577881625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,164.151911467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,146.482658957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,137.306333405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922380718,0.0,2.335,1.16422380718
 06/09  02:00:00,134.671700204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,133.659431618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,163.1765836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921272894,0.0,2.335,1.16421272894
 06/09  05:00:00,163.807129212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,217.401629624,18.7174108013,16.9883567123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,220.605324838,18.7174108013,10.9229430656,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  08:00:00,287.100092814,18.7174108013,15.1165865325,0.0,34.9369000822,32.3179380704,9.3368877309,0.0,8.1725,1.1643877309
 06/09  09:00:00,327.756633468,18.7174108013,22.4107378866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  10:00:00,327.970523832,18.7174108013,25.0335401033,0.0,62.886420148,41.4019203762,11.6720548121,0.0,10.5075,1.16455481207
 06/09  11:00:00,342.528207337,18.7174108013,30.9045803455,0.0,62.886420148,41.4019203762,11.672217782,0.0,10.5075,1.16471778201
 06/09  12:00:00,341.984688117,18.7174108013,33.7848277415,0.0,62.886420148,41.4019203762,11.6722489061,0.0,10.5075,1.16474890607
 06/09  13:00:00,343.785711717,18.7174108013,35.2706834866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  14:00:00,333.344621455,18.7174108013,33.3438819818,0.0,62.886420148,41.4019203762,11.6722528969,0.0,10.5075,1.16475289695
 06/09  15:00:00,312.641911801,18.7174108013,24.3153947087,0.0,62.886420148,41.4019203762,11.6721890329,0.0,10.5075,1.16468903294
 06/09  16:00:00,313.084220072,18.7174108013,26.056903945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  17:00:00,323.925573262,18.7174108013,32.6421424234,0.0,62.886420148,41.4019203762,11.6721866404,0.0,10.5075,1.16468664041
 06/09  18:00:00,313.998124102,18.7174108013,28.4677294927,0.0,41.9242800987,36.8599292233,10.5045850886,0.0,9.34,1.16458508859
 06/09  19:00:00,293.817584331,18.7174108013,25.427532632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,282.257191191,18.7174108013,23.3577754326,0.0,34.9369000822,32.3179380704,9.33706123319,0.0,8.1725,1.16456123319
 06/09  21:00:00,208.018567776,18.7174108013,26.6472959094,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,136.682134967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,163.532853099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926263182,0.0,2.335,1.16426263182
 06/09  24:00:00,145.022368639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,134.009886114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,132.839060178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546888754,0.0,1.75125,1.16421888754
 06/10  03:00:00,132.879523871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,141.464395174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,140.216589427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,175.836006494,18.7174108013,12.2526919968,0.0,6.98738001645,14.1499734587,4.66676474411,0.0,3.5025,1.16426474411
 06/10  07:00:00,192.588099088,18.7174108013,9.16881153931,0.0,6.98738001645,14.1499734587,3.60209570188,0.0795957018844,3.5025,0.02
 06/10  08:00:00,258.35518651,18.7174108013,12.4607763308,0.0,20.9621400493,23.2339557645,7.00192353727,0.0,5.8375,1.16442353727
 06/10  09:00:00,281.852442063,18.7174108013,14.4970033479,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,312.131487735,18.7174108013,18.4829600178,0.0,62.886420148,41.4019203762,11.6721688955,0.0,10.5075,1.16466889547
 06/10  11:00:00,334.845443752,18.7174108013,24.7969096558,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  12:00:00,331.445314439,18.7174108013,26.320888164,0.0,62.886420148,41.4019203762,11.6722484059,0.0,10.5075,1.16474840588
 06/10  13:00:00,338.439249072,18.7174108013,31.4186677054,0.0,62.886420148,41.4019203762,11.672224403,0.0,10.5075,1.16472440299
 06/10  14:00:00,329.238653435,18.7174108013,30.6041036209,0.0,62.886420148,41.4019203762,11.6721782638,0.0,10.5075,1.16467826384
 06/10  15:00:00,319.66655621,18.7174108013,29.4014478871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  16:00:00,332.524589749,18.7174108013,39.4365409716,0.0,62.886420148,41.4019203762,11.6721542207,0.0,10.5075,1.16465422068
 06/10  17:00:00,332.837523951,18.7174108013,39.9440947689,0.0,62.886420148,41.4019203762,11.6721227852,0.0,10.5075,1.16462278521
 06/10  18:00:00,300.161113132,18.7174108013,27.7492229814,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/10  19:00:00,259.947909539,18.7174108013,22.5440138329,0.0,20.9621400493,23.2339557645,7.00207073938,0.0,5.8375,1.16457073938
 06/10  20:00:00,257.11369914,18.7174108013,21.0811649192,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,199.431880596,18.7174108013,25.5165169215,0.0,6.98738001645,14.1499734587,4.66689407196,0.0,3.5025,1.16439407196
 06/10  22:00:00,134.906395029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,162.723965287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,145.282799139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552818385,0.0,1.75125,1.16427818385
 06/11  01:00:00,136.044953335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,133.845765204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,133.759608649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155013252,0.0,1.75125,1.1642513252
 06/11  04:00:00,142.676081553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,141.896274801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,182.273331838,18.7174108013,17.0984614853,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  07:00:00,195.50183694,18.7174108013,11.2510249588,0.0,6.98738001645,14.1499734587,4.66679590956,0.0,3.5025,1.16429590956
 06/11  08:00:00,229.518033236,18.7174108013,11.1553313493,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,213.406054625,18.7174108013,11.7043586824,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,248.378197655,18.7174108013,16.6703801859,0.0,27.9495200658,27.7759469175,8.16944563962,0.0,7.005,1.16444563962
 06/11  11:00:00,268.291308049,18.7174108013,18.8912892453,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,297.874772922,18.7174108013,25.2590890866,0.0,41.9242800987,36.8599292233,10.5045262703,0.0,9.34,1.16452627032
 06/11  13:00:00,306.883285616,18.7174108013,30.394436141,0.0,41.9242800987,36.8599292233,10.5045003199,0.0,9.34,1.1645003199
 06/11  14:00:00,306.449113393,18.7174108013,35.7731062021,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  15:00:00,298.589849434,18.7174108013,36.5954493764,0.0,41.9242800987,36.8599292233,10.5045665418,0.0,9.34,1.16456654183
 06/11  16:00:00,294.409794134,18.7174108013,34.5423359186,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,258.008322727,18.7174108013,28.6213878751,0.0,27.9495200658,27.7759469175,8.16952687511,0.0,7.005,1.16452687511
 06/11  18:00:00,255.744825548,18.7174108013,23.5751325687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,245.876636586,18.7174108013,22.750300405,0.0,13.9747600329,18.6919646116,5.83440903707,0.0,4.67,1.16440903707
 06/11  20:00:00,243.207194,18.7174108013,21.3802113042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  21:00:00,219.981042903,18.7174108013,30.6351744583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,136.912892157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555000222,0.0,1.75125,1.16430000222
 06/11  23:00:00,164.245430343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,145.929611193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,139.015331366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920012048,0.0,2.335,1.16420012048
 06/12  02:00:00,136.942564134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,136.522996987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,145.789350412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,145.296640864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918432901,0.0,2.335,1.16418432901
 06/12  06:00:00,200.402368613,18.7174108013,20.2999662706,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  07:00:00,211.8868557,18.7174108013,12.8441808316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  08:00:00,292.21289058,18.7174108013,17.8707586905,0.0,34.9369000822,32.3179380704,9.3369375378,0.0,8.1725,1.1644375378
 06/12  09:00:00,330.453481601,18.7174108013,24.2308096146,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,332.005225934,18.7174108013,28.9869508587,0.0,62.886420148,41.4019203762,11.672039456,0.0,10.5075,1.16453945601
 06/12  11:00:00,347.376189251,18.7174108013,34.9144863489,0.0,62.886420148,41.4019203762,11.6722318278,0.0,10.5075,1.16473182782
 06/12  12:00:00,347.16601627,18.7174108013,38.5726544924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  13:00:00,354.372823171,18.7174108013,43.2459910499,0.0,62.886420148,41.4019203762,11.6722585239,0.0,10.5075,1.1647585239
 06/12  14:00:00,352.048061087,18.7174108013,47.4242310979,0.0,62.886420148,41.4019203762,11.6722459998,0.0,10.5075,1.16474599983
 06/12  15:00:00,349.80110325,18.7174108013,52.0559323326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,348.146486732,18.7174108013,52.1731928338,0.0,62.886420148,41.4019203762,11.6721805487,0.0,10.5075,1.16468054874
 06/12  17:00:00,346.610818442,18.7174108013,51.244788167,0.0,62.886420148,41.4019203762,11.6721680726,0.0,10.5075,1.16466807258
 06/12  18:00:00,332.925702125,18.7174108013,44.4366231683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  19:00:00,318.279285705,18.7174108013,38.3559081719,0.0,41.9242800987,36.8599292233,10.5044621827,0.0,9.34,1.16446218266
 06/12  20:00:00,300.363635004,18.7174108013,31.8698120698,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,228.401459106,18.7174108013,39.3752664607,0.0,13.9747600329,18.6919646116,5.83439439773,0.0,4.67,1.16439439773
 06/12  22:00:00,139.331833424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,166.627906234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922529463,0.0,2.335,1.16422529463
 06/12  24:00:00,149.047906217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,140.557960347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,138.259897975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,137.887333921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918785044,0.0,2.335,1.16418785044
 06/13  04:00:00,168.144933477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,167.998182866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,229.551698029,18.7174108013,25.5976825317,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,229.648102861,18.7174108013,15.7466343667,0.0,13.9747600329,18.6919646116,5.83431932623,0.0,4.67,1.16431932623
 06/13  08:00:00,298.010357308,18.7174108013,21.6064526449,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  09:00:00,336.64809876,18.7174108013,29.0727156667,0.0,62.886420148,41.4019203762,11.6719826166,0.0,10.5075,1.16448261665
 06/13  10:00:00,338.952213935,18.7174108013,34.452301743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  11:00:00,353.423322226,18.7174108013,40.0703091875,0.0,62.886420148,41.4019203762,11.672308396,0.0,10.5075,1.16480839598
 06/13  12:00:00,352.786321066,18.7174108013,43.0447457482,0.0,62.886420148,41.4019203762,11.6723247307,0.0,10.5075,1.16482473069
 06/13  13:00:00,357.768168996,18.7174108013,46.4757996523,0.0,62.886420148,41.4019203762,11.6722976228,0.0,10.5075,1.16479762284
 06/13  14:00:00,354.841902754,18.7174108013,50.2528711434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,352.992894732,18.7174108013,55.3023143131,0.0,62.886420148,41.4019203762,11.6721487851,0.0,10.5075,1.16464878508
 06/13  16:00:00,354.543989408,18.7174108013,57.7564377768,0.0,62.886420148,41.4019203762,11.6721249812,0.0,10.5075,1.16462498123
 06/13  17:00:00,350.552135278,18.7174108013,54.6183467003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  18:00:00,334.211819884,18.7174108013,45.7526725381,0.0,41.9242800987,36.8599292233,10.5045503155,0.0,9.34,1.16455031551
 06/13  19:00:00,309.331362558,18.7174108013,38.8096221446,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,292.854501399,18.7174108013,32.9374350039,0.0,34.9369000822,32.3179380704,9.33706065741,0.0,8.1725,1.16456065741
 06/13  21:00:00,225.559252723,18.7174108013,42.3491098272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,139.669803638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499334129,0.0,2.335,1.164334129
 06/13  23:00:00,167.083339448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,149.756350773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,140.788749379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,138.684543565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924488152,0.0,2.335,1.16424488152
 06/14  03:00:00,138.095681521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,146.375538609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,145.437482589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992243994,0.0,2.335,1.1642243994
 06/14  06:00:00,208.001896118,18.7174108013,26.6593409428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,217.957710992,18.7174108013,16.8767888615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  08:00:00,299.757995103,18.7174108013,22.9112214642,0.0,34.9369000822,32.3179380704,9.33685597577,0.0,8.1725,1.16435597577
 06/14  09:00:00,338.628238128,18.7174108013,30.3448435654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  10:00:00,340.406993582,18.7174108013,35.6616128596,0.0,62.886420148,41.4019203762,11.6720928286,0.0,10.5075,1.1645928286
 06/14  11:00:00,357.438440146,18.7174108013,43.4020773713,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  12:00:00,357.988766834,18.7174108013,46.1234692678,0.0,62.886420148,41.4019203762,11.6723718394,0.0,10.5075,1.16487183939
 06/14  13:00:00,359.991503866,18.7174108013,46.931853687,0.0,62.886420148,41.4019203762,11.6723479057,0.0,10.5075,1.16484790574
 06/14  14:00:00,355.691388886,18.7174108013,49.6521701455,0.0,62.886420148,41.4019203762,11.6721565505,0.0,10.5075,1.16465655052
 06/14  15:00:00,349.956776425,18.7174108013,51.0440228782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  16:00:00,348.957964451,18.7174108013,51.9459677787,0.0,62.886420148,41.4019203762,11.6720894476,0.0,10.5075,1.16458944764
 06/14  17:00:00,344.230782082,18.7174108013,48.4931730305,0.0,62.886420148,41.4019203762,11.6722237449,0.0,10.5075,1.16472374489
 06/14  18:00:00,331.210349424,18.7174108013,41.9955012928,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,317.632835529,18.7174108013,36.2610439238,0.0,41.9242800987,36.8599292233,10.5044897392,0.0,9.34,1.16448973919
 06/14  20:00:00,301.104325865,18.7174108013,30.9785884181,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  21:00:00,229.825780697,18.7174108013,39.3857328381,0.0,13.9747600329,18.6919646116,5.83439751929,0.0,4.67,1.16439751929
 06/14  22:00:00,140.181369699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,167.228846648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,149.816459567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992111075,0.0,2.335,1.1642111075
 06/15  01:00:00,140.408496711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,137.891199888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,137.652148949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,146.09830257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992102699,0.0,2.335,1.1642102699
 06/15  05:00:00,145.077721096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,203.63498638,18.7174108013,23.0374006819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  07:00:00,216.31490003,18.7174108013,15.489408632,0.0,13.9747600329,18.6919646116,5.83430407397,0.0,4.67,1.16430407397
 06/15  08:00:00,297.734879364,18.7174108013,21.3570296756,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,338.900385037,18.7174108013,30.1268690159,0.0,62.886420148,41.4019203762,11.6720009296,0.0,10.5075,1.16450092957
 06/15  10:00:00,339.579436861,18.7174108013,34.535061751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  11:00:00,354.645468529,18.7174108013,40.8492771452,0.0,62.886420148,41.4019203762,11.6722070311,0.0,10.5075,1.16470703108
 06/15  12:00:00,356.223346844,18.7174108013,45.131285568,0.0,62.886420148,41.4019203762,11.6722216113,0.0,10.5075,1.16472161128
 06/15  13:00:00,362.053879646,18.7174108013,49.4807000205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  14:00:00,358.676513565,18.7174108013,53.2599348915,0.0,62.886420148,41.4019203762,11.6722448358,0.0,10.5075,1.16474483576
 06/15  15:00:00,353.764662212,18.7174108013,55.587014237,0.0,62.886420148,41.4019203762,11.6721862385,0.0,10.5075,1.16468623855
 06/15  16:00:00,350.322013252,18.7174108013,54.4284703541,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,347.990994224,18.7174108013,52.7913462865,0.0,62.886420148,41.4019203762,11.6721740807,0.0,10.5075,1.16467408073
 06/15  18:00:00,334.068514547,18.7174108013,45.703485541,0.0,41.9242800987,36.8599292233,10.504578217,0.0,9.34,1.16457821697
 06/15  19:00:00,320.352172463,18.7174108013,39.9870237567,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,305.074686069,18.7174108013,35.635918275,0.0,34.9369000822,32.3179380704,9.33688574621,0.0,8.1725,1.16438574621
 06/15  21:00:00,230.746065683,18.7174108013,41.394970393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,138.762424395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992991846,0.0,2.335,1.1642991846
 06/15  23:00:00,166.409941845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,148.932079828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,139.21620142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,136.594367373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919322189,0.0,2.335,1.16419322189
 06/16  03:00:00,136.366750315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,165.515354885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,164.449840813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,223.748214256,18.7174108013,22.5312700746,0.0,13.9747600329,18.6919646116,5.83423040989,0.0,4.67,1.16423040989
 06/16  07:00:00,225.778552159,18.7174108013,13.9264136787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  08:00:00,293.729049825,18.7174108013,19.583267001,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  09:00:00,334.412098545,18.7174108013,27.1939880273,0.0,62.886420148,41.4019203762,11.6720425487,0.0,10.5075,1.16454254867
 06/16  10:00:00,341.064777477,18.7174108013,35.4561559016,0.0,62.886420148,41.4019203762,11.6721118834,0.0,10.5075,1.16461188339
 06/16  11:00:00,357.220884039,18.7174108013,42.3773799316,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  12:00:00,361.934731009,18.7174108013,49.0516362487,0.0,62.886420148,41.4019203762,11.6722530074,0.0,10.5075,1.16475300742
 06/16  13:00:00,368.176829094,18.7174108013,53.042272429,0.0,62.886420148,41.4019203762,11.6722273049,0.0,10.5075,1.16472730492
 06/16  14:00:00,358.295569089,18.7174108013,51.6233373296,0.0,62.886420148,41.4019203762,11.672188433,0.0,10.5075,1.16468843304
 06/16  15:00:00,352.844003451,18.7174108013,53.9188320411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,345.188133242,18.7174108013,49.6761805023,0.0,62.886420148,41.4019203762,11.6721116375,0.0,10.5075,1.16461163753
 06/16  17:00:00,344.406593874,18.7174108013,49.161113112,0.0,62.886420148,41.4019203762,11.6720977431,0.0,10.5075,1.16459774306
 06/16  18:00:00,334.694919629,18.7174108013,44.7955613628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/16  19:00:00,311.930564369,18.7174108013,38.7780068849,0.0,41.9242800987,36.8599292233,10.504484053,0.0,9.34,1.16448405299
 06/16  20:00:00,292.100631007,18.7174108013,30.3703761803,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,222.537985025,18.7174108013,39.0482988811,0.0,13.9747600329,18.6919646116,5.83436749806,0.0,4.67,1.16436749806
 06/16  22:00:00,139.527834414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,165.621996746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,147.343626715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920128049,0.0,2.335,1.16420128049
 06/17  01:00:00,135.742785685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,133.378730605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,134.044620868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,142.982145314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549972733,0.0,1.75125,1.16424972733
 06/17  05:00:00,142.102549948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,187.170126377,18.7174108013,21.7188161385,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,197.624791074,18.7174108013,12.5465091263,0.0,6.98738001645,14.1499734587,4.6668917054,0.0,3.5025,1.1643917054
 06/17  08:00:00,259.834958437,18.7174108013,14.5073440982,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,295.839676123,18.7174108013,22.3249320637,0.0,41.9242800987,36.8599292233,10.5044707637,0.0,9.34,1.16447076373
 06/17  10:00:00,333.517763962,18.7174108013,31.5768158145,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,354.773468988,18.7174108013,40.7975794332,0.0,62.886420148,41.4019203762,11.6721888214,0.0,10.5075,1.16468882143
 06/17  12:00:00,339.753388986,18.7174108013,33.5952078609,0.0,62.886420148,41.4019203762,11.6723427131,0.0,10.5075,1.16484271312
 06/17  13:00:00,336.185886032,18.7174108013,30.660728441,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  14:00:00,343.252824822,18.7174108013,40.1720523587,0.0,62.886420148,41.4019203762,11.6721939922,0.0,10.5075,1.16469399216
 06/17  15:00:00,336.493173715,18.7174108013,39.677140935,0.0,62.886420148,41.4019203762,11.6721832577,0.0,10.5075,1.1646832577
 06/17  16:00:00,320.93961664,18.7174108013,29.3909885698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  17:00:00,317.663935165,18.7174108013,26.9842342115,0.0,62.886420148,41.4019203762,11.6721448158,0.0,10.5075,1.16464481578
 06/17  18:00:00,296.902694743,18.7174108013,23.6828785755,0.0,34.9369000822,32.3179380704,9.33708152279,0.0,8.1725,1.16458152279
 06/17  19:00:00,262.670757925,18.7174108013,22.3760275953,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  20:00:00,261.465614789,18.7174108013,21.314932185,0.0,20.9621400493,23.2339557645,7.00201045209,0.0,5.8375,1.16451045209
 06/17  21:00:00,195.574552407,18.7174108013,20.9747726868,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,135.822248539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556395596,0.0,1.75125,1.16431395596
 06/17  23:00:00,163.069353194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,145.28444261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,135.572908774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,133.617259669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550707047,0.0,1.75125,1.16425707047
 06/18  03:00:00,133.825603792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,142.016855253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,140.849564227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548423091,0.0,1.75125,1.16423423091
 06/18  06:00:00,179.174382812,18.7174108013,14.353081834,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,196.40030577,18.7174108013,10.7226628351,0.0,6.98738001645,14.1499734587,3.54504155119,0.0225415511894,3.5025,0.02
 06/18  08:00:00,233.158770897,18.7174108013,11.7955601604,0.0,6.98738001645,14.1499734587,4.66679750519,0.0,3.5025,1.16429750519
 06/18  09:00:00,219.188607341,18.7174108013,13.2607745192,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,252.941178287,18.7174108013,18.2652670991,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,273.003059178,18.7174108013,21.2975224074,0.0,27.9495200658,27.7759469175,8.16944397744,0.0,7.005,1.16444397744
 06/18  12:00:00,309.192259963,18.7174108013,32.5153796522,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,295.113567799,18.7174108013,23.7800362875,0.0,41.9242800987,36.8599292233,10.5045538506,0.0,9.34,1.16455385064
 06/18  14:00:00,280.431239812,18.7174108013,20.1608449647,0.0,41.9242800987,36.8599292233,10.5044871865,0.0,9.34,1.16448718652
 06/18  15:00:00,274.254567644,18.7174108013,21.3192999624,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,277.493980664,18.7174108013,23.4124991621,0.0,41.9242800987,36.8599292233,10.5046093432,0.0,9.34,1.16460934316
 06/18  17:00:00,252.634451695,18.7174108013,24.0970257051,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,252.873328412,18.7174108013,21.4983198142,0.0,13.9747600329,18.6919646116,5.83438141083,0.0,4.67,1.16438141083
 06/18  19:00:00,243.606290368,18.7174108013,21.0749452788,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,242.044852502,18.7174108013,20.3605987183,0.0,13.9747600329,18.6919646116,5.83434291882,0.0,4.67,1.16434291882
 06/18  21:00:00,215.997339275,18.7174108013,27.4095450291,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,135.79614023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,163.169109302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,145.346347869,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549773201,0.0,1.75125,1.16424773201
 06/19  01:00:00,138.027336657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,135.755555388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,135.042312007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923702599,0.0,2.335,1.16423702599
 06/19  04:00:00,143.199973904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,142.417394665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,193.242312184,18.7174108013,15.5487548534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  07:00:00,209.252094835,18.7174108013,11.424456002,0.0,13.9747600329,18.6919646116,5.90652040054,0.0722144661949,4.67,1.16430593434
 06/19  08:00:00,292.489355174,18.7174108013,17.3312645977,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/19  09:00:00,338.83260115,18.7174108013,28.2406133799,0.0,62.886420148,41.4019203762,11.6719640099,0.0,10.5075,1.16446400987
 06/19  10:00:00,342.639457314,18.7174108013,34.3808086815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,356.342331173,18.7174108013,41.4029225074,0.0,62.886420148,41.4019203762,11.6722825352,0.0,10.5075,1.16478253524
 06/19  12:00:00,360.168636344,18.7174108013,46.7373187696,0.0,62.886420148,41.4019203762,11.6722932649,0.0,10.5075,1.16479326491
 06/19  13:00:00,364.357383439,18.7174108013,49.9556193606,0.0,62.886420148,41.4019203762,11.6722608467,0.0,10.5075,1.16476084671
 06/19  14:00:00,363.536924157,18.7174108013,55.7982168711,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  15:00:00,340.471150027,18.7174108013,44.3877488727,0.0,62.886420148,41.4019203762,11.6721079641,0.0,10.5075,1.16460796413
 06/19  16:00:00,325.240076424,18.7174108013,35.7460940926,0.0,62.886420148,41.4019203762,11.6720792678,0.0,10.5075,1.16457926784
 06/19  17:00:00,326.349308927,18.7174108013,36.6267777133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  18:00:00,317.819795269,18.7174108013,33.0865956733,0.0,41.9242800987,36.8599292233,10.504637824,0.0,9.34,1.16463782396
 06/19  19:00:00,307.040085195,18.7174108013,29.8069895883,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,294.329465725,18.7174108013,26.951761837,0.0,34.9369000822,32.3179380704,9.33700580272,0.0,8.1725,1.16450580272
 06/19  21:00:00,221.252418937,18.7174108013,33.1508812484,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,137.765054258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931635506,0.0,2.335,1.16431635506
 06/19  23:00:00,165.773638389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,147.398798131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,138.173898576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
