Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  02:00:00,136.03685657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924897874,0.0,2.335,1.16424897874
 06/20  03:00:00,136.105445508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,164.946396465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,164.1555492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,221.028453435,18.7174108013,20.3458385057,0.0,13.9747600329,18.6919646116,5.83422545054,0.0,4.67,1.16422545054
 06/20  07:00:00,223.757782785,18.7174108013,13.0942203515,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  08:00:00,292.054568437,18.7174108013,18.2778139599,0.0,34.9369000822,32.3179380704,9.33689237449,0.0,8.1725,1.16439237449
 06/20  09:00:00,329.276755318,18.7174108013,23.9978354458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,331.595635731,18.7174108013,28.2948788699,0.0,62.886420148,41.4019203762,11.6720240866,0.0,10.5075,1.16452408661
 06/20  11:00:00,346.881172378,18.7174108013,34.9403060795,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  12:00:00,350.562637929,18.7174108013,39.9729162083,0.0,62.886420148,41.4019203762,11.6722963377,0.0,10.5075,1.1647963377
 06/20  13:00:00,348.362629508,18.7174108013,38.207474152,0.0,62.886420148,41.4019203762,11.6722672799,0.0,10.5075,1.16476727991
 06/20  14:00:00,329.672080466,18.7174108013,31.2926235762,0.0,62.886420148,41.4019203762,11.6722254637,0.0,10.5075,1.16472546373
 06/20  15:00:00,322.959319553,18.7174108013,31.7588691939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  16:00:00,327.891347751,18.7174108013,36.0943354525,0.0,62.886420148,41.4019203762,11.6721457968,0.0,10.5075,1.16464579681
 06/20  17:00:00,336.11593783,18.7174108013,41.6154969076,0.0,62.886420148,41.4019203762,11.6721286986,0.0,10.5075,1.16462869865
 06/20  18:00:00,331.021300772,18.7174108013,40.7633786464,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/20  19:00:00,306.150205547,18.7174108013,33.3890177327,0.0,41.9242800987,36.8599292233,10.5045127478,0.0,9.34,1.16451274781
 06/20  20:00:00,289.561037094,18.7174108013,27.0861710997,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,218.310709166,18.7174108013,34.9824043382,0.0,13.9747600329,18.6919646116,5.83439419596,0.0,4.67,1.16439419596
 06/20  22:00:00,139.451956995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,166.648671494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,148.446939046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922746742,0.0,2.335,1.16422746742
 06/21  01:00:00,139.128239995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,136.961057064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,136.37862274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,145.221045435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922531914,0.0,2.335,1.16422531914
 06/21  05:00:00,144.327449274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,200.600644286,18.7174108013,20.0424693848,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,215.632242981,18.7174108013,13.8020545425,0.0,13.9747600329,18.6919646116,5.83427974333,0.0,4.67,1.16427974333
 06/21  08:00:00,297.592301062,18.7174108013,19.8626142188,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  09:00:00,338.470221307,18.7174108013,28.4928312957,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,341.380368644,18.7174108013,34.6111204325,0.0,62.886420148,41.4019203762,11.6721075786,0.0,10.5075,1.16460757861
 06/21  11:00:00,353.71041807,18.7174108013,39.4809971843,0.0,62.886420148,41.4019203762,11.6722569588,0.0,10.5075,1.16475695883
 06/21  12:00:00,352.847269262,18.7174108013,41.368043171,0.0,62.886420148,41.4019203762,11.6722761795,0.0,10.5075,1.16477617945
 06/21  13:00:00,359.315546083,18.7174108013,46.2002038929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,359.077823865,18.7174108013,52.4102367964,0.0,62.886420148,41.4019203762,11.6721162542,0.0,10.5075,1.16461625422
 06/21  15:00:00,356.563228473,18.7174108013,56.7792264989,0.0,62.886420148,41.4019203762,11.6721966282,0.0,10.5075,1.16469662821
 06/21  16:00:00,356.109529341,18.7174108013,57.8488156931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  17:00:00,349.671686777,18.7174108013,53.4570024306,0.0,62.886420148,41.4019203762,11.6721837968,0.0,10.5075,1.16468379675
 06/21  18:00:00,337.509852699,18.7174108013,47.7926824525,0.0,41.9242800987,36.8599292233,10.5045735422,0.0,9.34,1.16457354221
 06/21  19:00:00,325.860363991,18.7174108013,43.3540938116,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,307.339506697,18.7174108013,36.499747744,0.0,34.9369000822,32.3179380704,9.33704133986,0.0,8.1725,1.16454133986
 06/21  21:00:00,234.087632674,18.7174108013,43.9196513617,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,139.384943639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,166.185516719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992408354,0.0,2.335,1.1642408354
 06/21  24:00:00,148.167506973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,139.343179118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,136.620802567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,136.513756769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921858756,0.0,2.335,1.16421858756
 06/22  04:00:00,146.048485394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,145.193900798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,204.847683,18.7174108013,24.4529988914,0.0,13.9747600329,18.6919646116,5.83419986315,0.0,4.67,1.16419986315
 06/22  07:00:00,214.925440641,18.7174108013,14.7183855703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  08:00:00,298.338437278,18.7174108013,21.7584482081,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,341.487172079,18.7174108013,31.3447131418,0.0,62.886420148,41.4019203762,11.6720035622,0.0,10.5075,1.16450356223
 06/22  10:00:00,339.807940385,18.7174108013,34.0223561912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,348.736976763,18.7174108013,36.2253271661,0.0,62.886420148,41.4019203762,11.6722671368,0.0,10.5075,1.16476713681
 06/22  12:00:00,336.761139187,18.7174108013,32.1091936029,0.0,62.886420148,41.4019203762,11.6722653652,0.0,10.5075,1.16476536524
 06/22  13:00:00,349.471124595,18.7174108013,39.8503857037,0.0,62.886420148,41.4019203762,11.672232662,0.0,10.5075,1.16473266202
 06/22  14:00:00,354.480675957,18.7174108013,48.171248392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  15:00:00,349.242884981,18.7174108013,49.3448611778,0.0,62.886420148,41.4019203762,11.6721107137,0.0,10.5075,1.16461071372
 06/22  16:00:00,343.853002332,18.7174108013,46.1679596206,0.0,62.886420148,41.4019203762,11.6720777858,0.0,10.5075,1.16457778579
 06/22  17:00:00,340.561700398,18.7174108013,43.8706653717,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  18:00:00,330.326104434,18.7174108013,40.0194676899,0.0,41.9242800987,36.8599292233,10.5046423277,0.0,9.34,1.16464232774
 06/22  19:00:00,320.581098689,18.7174108013,37.2534430333,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  20:00:00,304.447567147,18.7174108013,32.0067476507,0.0,34.9369000822,32.3179380704,9.33702721041,0.0,8.1725,1.16452721041
 06/22  21:00:00,231.464229086,18.7174108013,40.8000107072,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,139.799310705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933941286,0.0,2.335,1.16433941286
 06/22  23:00:00,165.817025123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,148.516528454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,140.284936185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920330494,0.0,2.335,1.16420330494
 06/23  02:00:00,137.993456298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,137.345370535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,166.710833036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,166.035913075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918547842,0.0,2.335,1.16418547842
 06/23  06:00:00,224.286130746,18.7174108013,21.9921083375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,229.155538896,18.7174108013,14.2966824299,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  08:00:00,298.408321998,18.7174108013,20.9391612897,0.0,34.9369000822,32.3179380704,9.33693106387,0.0,8.1725,1.16443106387
 06/23  09:00:00,337.628401799,18.7174108013,28.410525658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  10:00:00,338.198541085,18.7174108013,32.5093401143,0.0,62.886420148,41.4019203762,11.6720232463,0.0,10.5075,1.16452324628
 06/23  11:00:00,351.898318827,18.7174108013,38.5095062153,0.0,62.886420148,41.4019203762,11.672203844,0.0,10.5075,1.16470384401
 06/23  12:00:00,356.817521685,18.7174108013,44.3990570334,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  13:00:00,361.85194004,18.7174108013,48.2983305374,0.0,62.886420148,41.4019203762,11.6722204449,0.0,10.5075,1.16472044488
 06/23  14:00:00,355.154340062,18.7174108013,49.6920874533,0.0,62.886420148,41.4019203762,11.6721989361,0.0,10.5075,1.16469893605
 06/23  15:00:00,328.332923673,18.7174108013,36.0080310872,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,311.588359339,18.7174108013,25.5008280329,0.0,62.886420148,41.4019203762,11.6721254619,0.0,10.5075,1.16462546187
 06/23  17:00:00,314.452580154,18.7174108013,27.1818765477,0.0,62.886420148,41.4019203762,11.6721041974,0.0,10.5075,1.16460419736
 06/23  18:00:00,307.970563708,18.7174108013,25.4313265317,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,289.93416354,18.7174108013,24.3651579292,0.0,41.9242800987,36.8599292233,10.5045133323,0.0,9.34,1.16451333227
 06/23  20:00:00,276.514527774,18.7174108013,21.341851682,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,204.613585053,18.7174108013,24.4019414726,0.0,13.9747600329,18.6919646116,5.83441625104,0.0,4.67,1.16441625104
 06/23  22:00:00,136.960308408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,163.6336906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,145.392765781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922847597,0.0,2.335,1.16422847597
 06/24  01:00:00,134.296640048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,132.440252074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,132.22256235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545293434,0.0,1.75125,1.16420293434
 06/24  04:00:00,141.810434465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,141.763369001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,180.892274064,18.7174108013,15.8164257028,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,190.917396548,18.7174108013,8.9153224035,0.0,6.98738001645,14.1499734587,4.77967981498,0.112762199171,3.5025,1.16441761581
 06/24  08:00:00,252.929402894,18.7174108013,11.0511594535,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,285.357195801,18.7174108013,16.1116683688,0.0,41.9242800987,36.8599292233,10.5043930354,0.0,9.34,1.16439303536
 06/24  10:00:00,316.353121729,18.7174108013,20.0022539974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,337.297582325,18.7174108013,26.5891101365,0.0,62.886420148,41.4019203762,11.6721558531,0.0,10.5075,1.16465585306
 06/24  12:00:00,346.683734493,18.7174108013,35.4763249425,0.0,62.886420148,41.4019203762,11.6722930667,0.0,10.5075,1.1647930667
 06/24  13:00:00,351.624746199,18.7174108013,40.1074177201,0.0,62.886420148,41.4019203762,11.6722609919,0.0,10.5075,1.16476099195
 06/24  14:00:00,337.444270387,18.7174108013,36.0871953607,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  15:00:00,324.817606733,18.7174108013,32.4478747913,0.0,62.886420148,41.4019203762,11.6721462548,0.0,10.5075,1.16464625484
 06/24  16:00:00,327.223305729,18.7174108013,36.1677127619,0.0,62.886420148,41.4019203762,11.6721160965,0.0,10.5075,1.16461609649
 06/24  17:00:00,333.837704279,18.7174108013,41.1809303943,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,307.74730142,18.7174108013,33.8418128405,0.0,34.9369000822,32.3179380704,9.33718418565,0.0,8.1725,1.16468418565
 06/24  19:00:00,265.351781503,18.7174108013,26.1893633705,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,263.18119241,18.7174108013,24.5550126099,0.0,20.9621400493,23.2339557645,7.00199871712,0.0,5.8375,1.16449871712
 06/24  21:00:00,206.189120331,18.7174108013,31.2532309353,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,137.429195475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561936654,0.0,1.75125,1.16436936654
 06/24  23:00:00,163.624189612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,145.363420964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,136.741651999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547068149,0.0,1.75125,1.16422068149
 06/25  02:00:00,134.454547441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,133.767730383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,142.033883847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,141.217163132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545052214,0.0,1.75125,1.16420052214
 06/25  06:00:00,181.183179764,18.7174108013,16.7525658981,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,192.44496966,18.7174108013,9.99673611333,0.0,6.98738001645,14.1499734587,3.54462575699,0.0221257569881,3.5025,0.02
 06/25  08:00:00,229.044870094,18.7174108013,11.0087724681,0.0,6.98738001645,14.1499734587,4.66681285563,0.0,3.5025,1.16431285563
 06/25  09:00:00,217.790462067,18.7174108013,13.3338596618,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,253.689546661,18.7174108013,18.7053797702,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,273.027152566,18.7174108013,21.3711561937,0.0,27.9495200658,27.7759469175,8.1695302685,0.0,7.005,1.1645302685
 06/25  12:00:00,290.741151183,18.7174108013,20.8888102488,0.0,41.9242800987,36.8599292233,10.5045095426,0.0,9.34,1.16450954257
 06/25  13:00:00,283.966619128,18.7174108013,17.2170699685,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,285.70364201,18.7174108013,22.4994538671,0.0,41.9242800987,36.8599292233,10.504563968,0.0,9.34,1.16456396796
 06/25  15:00:00,288.433710813,18.7174108013,28.5975361678,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,299.000051293,18.7174108013,36.708923629,0.0,41.9242800987,36.8599292233,10.5045535189,0.0,9.34,1.16455351894
 06/25  17:00:00,277.466618452,18.7174108013,41.3316274293,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,272.684080115,18.7174108013,34.7459071852,0.0,13.9747600329,18.6919646116,5.83445035584,0.0,4.67,1.16445035584
 06/25  19:00:00,255.729969339,18.7174108013,27.8759627358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,250.097948356,18.7174108013,24.8690406685,0.0,13.9747600329,18.6919646116,5.83440838034,0.0,4.67,1.16440838034
 06/25  21:00:00,228.266875634,18.7174108013,37.8694582822,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,137.347668281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,164.437313991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548658932,0.0,1.75125,1.16423658932
 06/25  24:00:00,146.748180311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,139.818974666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,136.361651335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,134.549815086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918022035,0.0,2.335,1.16418022035
 06/26  04:00:00,143.058704622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,142.707624357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,194.928697222,18.7174108013,17.3618141584,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,208.562077304,18.7174108013,11.7922565636,0.0,13.9747600329,18.6919646116,5.83433930948,0.0,4.67,1.16433930948
 06/26  08:00:00,292.710600483,18.7174108013,18.1039271736,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,333.350226959,18.7174108013,25.8238503212,0.0,62.886420148,41.4019203762,11.6720192504,0.0,10.5075,1.16451925039
 06/26  10:00:00,339.429362039,18.7174108013,33.9755519519,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  11:00:00,358.142244009,18.7174108013,43.1633719187,0.0,62.886420148,41.4019203762,11.6723299788,0.0,10.5075,1.16482997885
 06/26  12:00:00,359.825273444,18.7174108013,46.6763354687,0.0,62.886420148,41.4019203762,11.6723351043,0.0,10.5075,1.16483510426
 06/26  13:00:00,369.683432169,18.7174108013,54.0821026677,0.0,62.886420148,41.4019203762,11.6722975958,0.0,10.5075,1.16479759584
 06/26  14:00:00,363.00212804,18.7174108013,54.6838345087,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  15:00:00,340.017698518,18.7174108013,44.3636584359,0.0,62.886420148,41.4019203762,11.6721411787,0.0,10.5075,1.16464117874
 06/26  16:00:00,316.853994885,18.7174108013,29.5102152354,0.0,62.886420148,41.4019203762,11.6721077024,0.0,10.5075,1.16460770237
 06/26  17:00:00,318.309986377,18.7174108013,30.3548782607,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,317.540225762,18.7174108013,32.2671698705,0.0,41.9242800987,36.8599292233,10.5046611948,0.0,9.34,1.16466119476
 06/26  19:00:00,303.260962478,18.7174108013,26.5476911655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,285.587642386,18.7174108013,21.942260396,0.0,34.9369000822,32.3179380704,9.33702572706,0.0,8.1725,1.16452572706
 06/26  21:00:00,210.992317239,18.7174108013,24.5571756972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,136.646894743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933438906,0.0,2.335,1.16433438906
 06/26  23:00:00,164.059908956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,145.626884536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,136.237268791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,134.933571723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920423929,0.0,2.335,1.16420423929
 06/27  03:00:00,134.175188253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,162.79424921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,162.473622387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918177165,0.0,2.335,1.16418177165
 06/27  06:00:00,211.544427697,18.7174108013,12.9319409081,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,221.221840505,18.7174108013,10.5643093887,0.0,13.9747600329,18.6919646116,4.86165524383,0.171655243826,4.67,0.02
 06/27  08:00:00,292.117499081,18.7174108013,16.5131024722,0.0,34.9369000822,32.3179380704,9.33690447899,0.0,8.1725,1.16440447899
 06/27  09:00:00,335.174633399,18.7174108013,25.5758007142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,341.543594558,18.7174108013,33.2709357655,0.0,62.886420148,41.4019203762,11.672030676,0.0,10.5075,1.16453067604
 06/27  11:00:00,353.956318985,18.7174108013,38.8470082846,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  12:00:00,355.528672985,18.7174108013,42.5258549045,0.0,62.886420148,41.4019203762,11.6722958947,0.0,10.5075,1.16479589473
 06/27  13:00:00,361.91858534,18.7174108013,47.3829392608,0.0,62.886420148,41.4019203762,11.6722618639,0.0,10.5075,1.16476186391
 06/27  14:00:00,362.818421657,18.7174108013,54.4716499886,0.0,62.886420148,41.4019203762,11.6722155421,0.0,10.5075,1.16471554206
 06/27  15:00:00,342.02975023,18.7174108013,45.3487294905,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  16:00:00,323.787935941,18.7174108013,34.2613659141,0.0,62.886420148,41.4019203762,11.6721316973,0.0,10.5075,1.16463169728
 06/27  17:00:00,333.719226824,18.7174108013,41.0165250799,0.0,62.886420148,41.4019203762,11.6721099296,0.0,10.5075,1.16460992959
 06/27  18:00:00,330.931041238,18.7174108013,42.0205955998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,309.755926752,18.7174108013,37.7578914863,0.0,41.9242800987,36.8599292233,10.5044903895,0.0,9.34,1.16449038947
 06/27  20:00:00,297.064863571,18.7174108013,34.279689003,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,224.15778901,18.7174108013,40.6004691196,0.0,13.9747600329,18.6919646116,5.83436865362,0.0,4.67,1.16436865362
 06/27  22:00:00,140.206935975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,167.438144186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,148.809396763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920133266,0.0,2.335,1.16420133266
 06/28  01:00:00,139.500953693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,136.95191792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,136.509359067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,144.639338004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919807628,0.0,2.335,1.16419807628
 06/28  05:00:00,144.081033363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,200.100671948,18.7174108013,20.284206491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,215.403493337,18.7174108013,13.8437641938,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  08:00:00,297.189293844,18.7174108013,19.9019255132,0.0,34.9369000822,32.3179380704,9.3369221523,0.0,8.1725,1.1644221523
 06/28  09:00:00,338.738029366,18.7174108013,28.6955040825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,342.322839794,18.7174108013,34.9320672384,0.0,62.886420148,41.4019203762,11.672072306,0.0,10.5075,1.16457230603
 06/28  11:00:00,359.310408982,18.7174108013,43.8876024582,0.0,62.886420148,41.4019203762,11.6722161333,0.0,10.5075,1.16471613333
 06/28  12:00:00,365.692969632,18.7174108013,50.9564194092,0.0,62.886420148,41.4019203762,11.6722302697,0.0,10.5075,1.16473026969
 06/28  13:00:00,367.688857661,18.7174108013,52.7598157714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  14:00:00,360.500941424,18.7174108013,54.0454274962,0.0,62.886420148,41.4019203762,11.6722189926,0.0,10.5075,1.16471899263
 06/28  15:00:00,355.555870281,18.7174108013,56.8035880816,0.0,62.886420148,41.4019203762,11.6721416634,0.0,10.5075,1.16464166341
 06/28  16:00:00,355.929705865,18.7174108013,58.5773793387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  17:00:00,351.433315751,18.7174108013,55.0940326276,0.0,62.886420148,41.4019203762,11.6721243649,0.0,10.5075,1.16462436488
 06/28  18:00:00,339.013330312,18.7174108013,48.8767123475,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  19:00:00,326.036181051,18.7174108013,43.33224563,0.0,41.9242800987,36.8599292233,10.5045579071,0.0,9.34,1.16455790706
 06/28  20:00:00,307.901480837,18.7174108013,36.8811098072,0.0,34.9369000822,32.3179380704,9.33697421178,0.0,8.1725,1.16447421178
 06/28  21:00:00,237.235849685,18.7174108013,46.5171757644,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,140.539461527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,167.801444101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924079431,0.0,2.335,1.16424079431
 06/28  24:00:00,150.36743606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,141.989699218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,139.423672954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,138.565964453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992094185,0.0,2.335,1.1642094185
 06/29  04:00:00,147.738030812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,146.902097435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,210.558393654,18.7174108013,28.8290348139,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,216.506209743,18.7174108013,16.0890905854,0.0,13.9747600329,18.6919646116,5.83435398634,0.0,4.67,1.16435398634
 06/29  08:00:00,293.701169033,18.7174108013,20.244545801,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,334.846703929,18.7174108013,28.4110257763,0.0,62.886420148,41.4019203762,11.6720456738,0.0,10.5075,1.16454567381
 06/29  10:00:00,344.044947951,18.7174108013,38.0714713264,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  11:00:00,360.154641277,18.7174108013,45.284276609,0.0,62.886420148,41.4019203762,11.6721871395,0.0,10.5075,1.16468713949
 06/29  12:00:00,363.305489894,18.7174108013,50.435581865,0.0,62.886420148,41.4019203762,11.6723568792,0.0,10.5075,1.16485687922
 06/29  13:00:00,367.792766484,18.7174108013,53.6904193735,0.0,62.886420148,41.4019203762,11.6723175188,0.0,10.5075,1.16481751877
 06/29  14:00:00,362.948816775,18.7174108013,56.1344709994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,357.237585597,18.7174108013,58.4620024717,0.0,62.886420148,41.4019203762,11.6721598864,0.0,10.5075,1.16465988643
 06/29  16:00:00,353.180939983,18.7174108013,56.7452697092,0.0,62.886420148,41.4019203762,11.6721247111,0.0,10.5075,1.16462471112
 06/29  17:00:00,346.484530155,18.7174108013,51.2124589245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,323.952528111,18.7174108013,38.6537352954,0.0,41.9242800987,36.8599292233,10.5045396693,0.0,9.34,1.16453966928
 06/29  19:00:00,307.73256745,18.7174108013,31.0817276709,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/29  20:00:00,296.057428647,18.7174108013,28.5809285127,0.0,34.9369000822,32.3179380704,9.33703988041,0.0,8.1725,1.16453988041
 06/29  21:00:00,225.086247566,18.7174108013,36.97087332,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,137.356362158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930877985,0.0,2.335,1.16430877985
 06/29  23:00:00,164.766010862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,147.222867459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,138.653978542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,136.471415366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992175266,0.0,2.335,1.1642175266
 06/30  03:00:00,135.863661966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,165.361651969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,165.662271217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919470216,0.0,2.335,1.16419470216
 06/30  06:00:00,224.237033566,18.7174108013,21.3988807769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,222.066143073,18.7174108013,11.6307825758,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  08:00:00,283.140518874,18.7174108013,14.0304307119,0.0,34.9369000822,32.3179380704,9.33691589307,0.0,8.1725,1.16441589307
 06/30  09:00:00,317.489920294,18.7174108013,17.7483611837,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,317.665610986,18.7174108013,19.6806133659,0.0,62.886420148,41.4019203762,11.6720401198,0.0,10.5075,1.16454011982
 06/30  11:00:00,328.661875752,18.7174108013,21.6143169495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  12:00:00,323.450278711,18.7174108013,21.5065316075,0.0,62.886420148,41.4019203762,11.6723028093,0.0,10.5075,1.1648028093
 06/30  13:00:00,327.84227936,18.7174108013,23.841974511,0.0,62.886420148,41.4019203762,11.6722670241,0.0,10.5075,1.1647670241
 06/30  14:00:00,322.307872097,18.7174108013,24.688739565,0.0,62.886420148,41.4019203762,11.6722191411,0.0,10.5075,1.16471914112
 06/30  15:00:00,320.976685309,18.7174108013,27.893027086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  16:00:00,327.082354549,18.7174108013,32.998012705,0.0,62.886420148,41.4019203762,11.6721338252,0.0,10.5075,1.16463382524
 06/30  17:00:00,326.149049459,18.7174108013,32.6333589128,0.0,62.886420148,41.4019203762,11.6721104135,0.0,10.5075,1.16461041348
 06/30  18:00:00,310.791720284,18.7174108013,25.2057805247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,290.170081725,18.7174108013,22.9275713906,0.0,41.9242800987,36.8599292233,10.5044896425,0.0,9.34,1.16448964245
 06/30  20:00:00,278.880598166,18.7174108013,20.8377749404,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,205.706885694,18.7174108013,24.5097771669,0.0,13.9747600329,18.6919646116,5.83436681303,0.0,4.67,1.16436681303
 06/30  22:00:00,137.909779837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.746703425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,146.743392571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919926499,0.0,2.335,1.16419926499
 07/01  01:00:00,135.616388221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,133.224749892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,132.756411248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,141.075225049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549387013,0.0,1.75125,1.16424387013
 07/01  05:00:00,140.7555089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,175.737517449,18.7174108013,12.0758228082,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,191.557709888,18.7174108013,8.65754403759,0.0,6.98738001645,14.1499734587,4.8513737598,0.184493962021,3.5025,1.16437979778
 07/01  08:00:00,258.92256963,18.7174108013,12.6852187787,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,288.940587356,18.7174108013,17.0063163078,0.0,41.9242800987,36.8599292233,10.5044505887,0.0,9.34,1.16445058873
 07/01  10:00:00,317.230771015,18.7174108013,20.5912384695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,341.751845685,18.7174108013,29.7259447952,0.0,62.886420148,41.4019203762,11.672156063,0.0,10.5075,1.16465606295
 07/01  12:00:00,352.011573995,18.7174108013,39.5828710885,0.0,62.886420148,41.4019203762,11.6722982208,0.0,10.5075,1.16479822076
 07/01  13:00:00,357.97431864,18.7174108013,44.1828012272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  14:00:00,356.19253333,18.7174108013,49.2227814844,0.0,62.886420148,41.4019203762,11.6721414858,0.0,10.5075,1.16464148575
 07/01  15:00:00,332.473016585,18.7174108013,37.9115852922,0.0,62.886420148,41.4019203762,11.672121524,0.0,10.5075,1.16462152402
 07/01  16:00:00,325.042141949,18.7174108013,34.5923590379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,332.654049292,18.7174108013,40.0765802085,0.0,62.886420148,41.4019203762,11.672074256,0.0,10.5075,1.16457425602
 07/01  18:00:00,293.797081169,18.7174108013,24.2892023611,0.0,34.9369000822,32.3179380704,9.33714313734,0.0,8.1725,1.16464313734
 07/01  19:00:00,247.944858025,18.7174108013,17.8959579842,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  20:00:00,249.005756811,18.7174108013,18.4126954144,0.0,20.9621400493,23.2339557645,7.00192423153,0.0,5.8375,1.16442423153
 07/01  21:00:00,191.891890178,18.7174108013,20.2566479482,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,134.440832398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,161.410150225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552447915,0.0,1.75125,1.16427447915
 07/01  24:00:00,143.178936151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,135.267935323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,134.443452253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547968337,0.0,1.75125,1.16422968337
 07/02  03:00:00,134.531101402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,142.442129817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,141.745766678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545216951,0.0,1.75125,1.16420216951
 07/02  06:00:00,182.986178535,18.7174108013,17.9397246094,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,199.95906494,18.7174108013,12.8766872922,0.0,6.98738001645,14.1499734587,3.55214187195,0.0296418719507,3.5025,0.02
 07/02  08:00:00,236.527733426,18.7174108013,13.7214037174,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,223.132415526,18.7174108013,15.526550455,0.0,6.98738001645,14.1499734587,4.66679533767,0.0,3.5025,1.16429533767
 07/02  10:00:00,257.575060421,18.7174108013,21.0748834337,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,276.562972827,18.7174108013,23.8874981604,0.0,27.9495200658,27.7759469175,8.1694493045,0.0,7.005,1.1644493045
 07/02  12:00:00,296.015554502,18.7174108013,23.905080178,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,300.790317919,18.7174108013,25.5995395541,0.0,41.9242800987,36.8599292233,10.5045600667,0.0,9.34,1.16456006671
 07/02  14:00:00,305.078817516,18.7174108013,33.2817138602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,302.986090027,18.7174108013,37.0500630501,0.0,41.9242800987,36.8599292233,10.5044931474,0.0,9.34,1.16449314737
 07/02  16:00:00,304.907963013,18.7174108013,38.8643728375,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  17:00:00,273.373781479,18.7174108013,36.442163265,0.0,27.9495200658,27.7759469175,8.16956753434,0.0,7.005,1.16456753434
 07/02  18:00:00,258.6626388,18.7174108013,23.4489755118,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,242.271774843,18.7174108013,18.9908175242,0.0,13.9747600329,18.6919646116,5.83446834869,0.0,4.67,1.16446834869
 07/02  20:00:00,239.889864847,18.7174108013,18.0384066773,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,215.654872329,18.7174108013,26.2889161654,0.0,13.9747600329,18.6919646116,5.83431876209,0.0,4.67,1.16431876209
 07/02  22:00:00,137.180013449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,164.489923437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,147.483783804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548000222,0.0,1.75125,1.16423000222
 07/03  01:00:00,141.028048172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,138.50950486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,138.084822394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,146.993611917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920512803,0.0,2.335,1.16420512803
 07/03  05:00:00,144.743845096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,197.133258013,18.7174108013,17.4882158079,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,211.299482608,18.7174108013,11.6670143805,0.0,13.9747600329,18.6919646116,5.83431575271,0.0,4.67,1.16431575271
 07/03  08:00:00,293.898067543,18.7174108013,17.6048185603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,337.139566433,18.7174108013,26.7578242683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,341.523498544,18.7174108013,33.3673436778,0.0,62.886420148,41.4019203762,11.6721339308,0.0,10.5075,1.16463393082
 07/03  11:00:00,338.830351801,18.7174108013,28.7990275438,0.0,62.886420148,41.4019203762,11.6722741177,0.0,10.5075,1.16477411772
 07/03  12:00:00,336.37740934,18.7174108013,29.7491164517,0.0,62.886420148,41.4019203762,11.6722852923,0.0,10.5075,1.16478529233
 07/03  13:00:00,352.71082646,18.7174108013,40.5314316213,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  14:00:00,354.078537306,18.7174108013,46.7172588737,0.0,62.886420148,41.4019203762,11.6721195362,0.0,10.5075,1.16461953617
 07/03  15:00:00,349.779573553,18.7174108013,49.1510174375,0.0,62.886420148,41.4019203762,11.6721922879,0.0,10.5075,1.16469228792
 07/03  16:00:00,347.31917142,18.7174108013,48.0005963728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  17:00:00,345.899894409,18.7174108013,46.8441772854,0.0,62.886420148,41.4019203762,11.6721723935,0.0,10.5075,1.16467239348
 07/03  18:00:00,332.844612936,18.7174108013,40.8977687595,0.0,41.9242800987,36.8599292233,10.5045562191,0.0,9.34,1.16455621911
 07/03  19:00:00,318.818138716,18.7174108013,35.2637753482,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  20:00:00,299.716667943,18.7174108013,28.9417489905,0.0,34.9369000822,32.3179380704,9.33701834826,0.0,8.1725,1.16451834826
 07/03  21:00:00,226.166816887,18.7174108013,36.027723312,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,139.793815009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,167.174186131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921648671,0.0,2.335,1.16421648671
 07/03  24:00:00,149.487054165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,137.99843543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,135.906226076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,134.863761761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549798798,0.0,1.75125,1.16424798798
 07/04  04:00:00,142.763643899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,142.262157097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,185.445734753,18.7174108013,19.9028312034,0.0,6.98738001645,14.1499734587,4.66674058971,0.0,3.5025,1.16424058971
 07/04  07:00:00,194.273149455,18.7174108013,10.8579108285,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  08:00:00,222.682054826,18.7174108013,9.17137688969,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,206.172666905,18.7174108013,9.50864566611,0.0,6.98738001645,14.1499734587,4.66678688395,0.0,3.5025,1.16428688395
 07/04  10:00:00,246.790470415,18.7174108013,15.5633297526,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,268.027968888,18.7174108013,17.9751751885,0.0,27.9495200658,27.7759469175,8.16950880405,0.0,7.005,1.16450880405
 07/04  12:00:00,300.268810024,18.7174108013,25.9878936992,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,310.465026326,18.7174108013,31.7465193869,0.0,41.9242800987,36.8599292233,10.5045141898,0.0,9.34,1.16451418978
 07/04  14:00:00,309.704236189,18.7174108013,36.9555168671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,304.68650976,18.7174108013,39.4122418203,0.0,41.9242800987,36.8599292233,10.5045671396,0.0,9.34,1.16456713957
 07/04  16:00:00,307.206526542,18.7174108013,41.8724579038,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,277.357658545,18.7174108013,41.2201289174,0.0,27.9495200658,27.7759469175,8.1695158726,0.0,7.005,1.1645158726
 07/04  18:00:00,275.417390389,18.7174108013,36.8983079506,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,259.538136425,18.7174108013,30.6736735494,0.0,13.9747600329,18.6919646116,5.83440183338,0.0,4.67,1.16440183338
 07/04  20:00:00,252.289810933,18.7174108013,26.089398371,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,235.6002764,18.7174108013,43.9761568892,0.0,13.9747600329,18.6919646116,5.8343134434,0.0,4.67,1.1643134434
 07/04  22:00:00,139.082265569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,165.818642804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,148.442693975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,142.366362666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922753553,0.0,2.335,1.16422753553
 07/05  02:00:00,139.693471822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,139.271422025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,147.883941472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,145.838494944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921046116,0.0,2.335,1.16421046116
 07/05  06:00:00,204.834118053,18.7174108013,23.9099008641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,214.977561347,18.7174108013,14.358507682,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  08:00:00,300.176532928,18.7174108013,22.4114348496,0.0,34.9369000822,32.3179380704,9.33691175465,0.0,8.1725,1.16441175465
 07/05  09:00:00,345.452097343,18.7174108013,33.5965412417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  10:00:00,348.500443847,18.7174108013,39.5084298538,0.0,62.886420148,41.4019203762,11.6720948908,0.0,10.5075,1.16459489079
 07/05  11:00:00,361.427112415,18.7174108013,46.2649000173,0.0,62.886420148,41.4019203762,11.6722664357,0.0,10.5075,1.16476643573
 07/05  12:00:00,363.560656705,18.7174108013,50.0044726779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  13:00:00,365.817237875,18.7174108013,51.9860738941,0.0,62.886420148,41.4019203762,11.6722755777,0.0,10.5075,1.16477557771
 07/05  14:00:00,363.536017227,18.7174108013,56.3486393605,0.0,62.886420148,41.4019203762,11.6722478408,0.0,10.5075,1.16474784077
 07/05  15:00:00,363.482791313,18.7174108013,62.5808735531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  16:00:00,362.548234443,18.7174108013,63.9619531129,0.0,62.886420148,41.4019203762,11.6721685105,0.0,10.5075,1.1646685105
 07/05  17:00:00,360.743923615,18.7174108013,62.7435723709,0.0,62.886420148,41.4019203762,11.6721408267,0.0,10.5075,1.16464082666
 07/05  18:00:00,349.741881202,18.7174108013,57.5374259739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,336.173103659,18.7174108013,51.2252872181,0.0,41.9242800987,36.8599292233,10.5045450266,0.0,9.34,1.1645450266
 07/05  20:00:00,315.57833052,18.7174108013,43.0967882892,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,242.12657362,18.7174108013,51.1855050528,0.0,13.9747600329,18.6919646116,5.83444357589,0.0,4.67,1.16444357589
 07/05  22:00:00,141.018312414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,167.620798114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,148.719647439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919479694,0.0,2.335,1.16419479694
 07/06  01:00:00,139.834281473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,136.948566202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,136.314157827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919085427,0.0,2.335,1.16419085427
 07/06  04:00:00,144.620483383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,144.637228479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,205.786885294,18.7174108013,25.51406889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,215.610754354,18.7174108013,15.8298054953,0.0,13.9747600329,18.6919646116,5.83433803899,0.0,4.67,1.16433803899
 07/06  08:00:00,299.828736117,18.7174108013,23.147936456,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,344.485973129,18.7174108013,34.003035054,0.0,62.886420148,41.4019203762,11.6720204747,0.0,10.5075,1.16452047474
 07/06  10:00:00,347.808447995,18.7174108013,40.0178709463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,360.407114535,18.7174108013,45.4011112886,0.0,62.886420148,41.4019203762,11.672208663,0.0,10.5075,1.16470866303
 07/06  12:00:00,365.051327711,18.7174108013,52.0736731725,0.0,62.886420148,41.4019203762,11.6722086374,0.0,10.5075,1.16470863743
 07/06  13:00:00,371.108446224,18.7174108013,56.4642517308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  14:00:00,367.81028227,18.7174108013,60.4697175314,0.0,62.886420148,41.4019203762,11.672217966,0.0,10.5075,1.16471796599
 07/06  15:00:00,364.487489091,18.7174108013,63.532644186,0.0,62.886420148,41.4019203762,11.672147365,0.0,10.5075,1.16464736498
 07/06  16:00:00,360.787882673,18.7174108013,62.8056453136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  17:00:00,360.734239883,18.7174108013,62.8714244239,0.0,62.886420148,41.4019203762,11.6721222751,0.0,10.5075,1.16462227512
 07/06  18:00:00,348.908307918,18.7174108013,57.1189363586,0.0,41.9242800987,36.8599292233,10.5046514475,0.0,9.34,1.16465144745
 07/06  19:00:00,335.767447052,18.7174108013,51.2963482049,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,315.110123425,18.7174108013,42.9802047372,0.0,34.9369000822,32.3179380704,9.3369942689,0.0,8.1725,1.1644942689
 07/06  21:00:00,240.394925538,18.7174108013,49.6547864685,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,140.816270562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,167.535591435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992432405,0.0,2.335,1.1642432405
 07/06  24:00:00,150.114207834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,141.338222862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,138.630432715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923654034,0.0,2.335,1.16423654034
 07/07  03:00:00,138.093996796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,167.804721214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,167.683349755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,233.749025079,18.7174108013,29.4504505951,0.0,13.9747600329,18.6919646116,5.8342070628,0.0,4.67,1.1642070628
 07/07  07:00:00,233.97984767,18.7174108013,18.082112878,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  08:00:00,301.33269226,18.7174108013,23.8776423094,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,341.311635712,18.7174108013,32.0961079416,0.0,62.886420148,41.4019203762,11.6720040162,0.0,10.5075,1.16450401616
 07/07  10:00:00,348.263059403,18.7174108013,40.0214020766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,360.553370251,18.7174108013,45.4364448418,0.0,62.886420148,41.4019203762,11.672313074,0.0,10.5075,1.16481307403
