Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  12:00:00,359.788264465,18.7174108013,47.8399375745,0.0,62.886420148,41.4019203762,11.6723025066,0.0,10.5075,1.16480250661
 07/07  13:00:00,373.633914778,18.7174108013,58.1864507686,0.0,62.886420148,41.4019203762,11.6722615621,0.0,10.5075,1.16476156208
 07/07  14:00:00,373.944878372,18.7174108013,64.7507790651,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,368.000673518,18.7174108013,66.862898494,0.0,62.886420148,41.4019203762,11.6721333155,0.0,10.5075,1.1646333155
 07/07  16:00:00,365.019173027,18.7174108013,66.2256249833,0.0,62.886420148,41.4019203762,11.6720927069,0.0,10.5075,1.16459270692
 07/07  17:00:00,363.061171769,18.7174108013,64.876078019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,349.891576097,18.7174108013,58.0242658881,0.0,41.9242800987,36.8599292233,10.5046489476,0.0,9.34,1.16464894761
 07/07  19:00:00,326.592888669,18.7174108013,51.6608823026,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,308.510749253,18.7174108013,45.0044981553,0.0,34.9369000822,32.3179380704,9.33702795345,0.0,8.1725,1.16452795345
 07/07  21:00:00,237.412011278,18.7174108013,52.711897678,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,141.057705691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933661109,0.0,2.335,1.16433661109
 07/07  23:00:00,167.905399445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,150.649929067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,139.458033065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552499434,0.0,1.75125,1.16427499434
 07/08  02:00:00,136.322373055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,135.876261156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,143.935249566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,143.651114824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548993461,0.0,1.75125,1.16423993461
 07/08  06:00:00,196.683298182,18.7174108013,29.0904826283,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,204.717417269,18.7174108013,16.8277737247,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  08:00:00,273.410123583,18.7174108013,22.5106147702,0.0,20.9621400493,23.2339557645,7.00191226199,0.0,5.8375,1.16441226199
 07/08  09:00:00,315.387167395,18.7174108013,34.948846968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/08  10:00:00,350.048630439,18.7174108013,43.6043860552,0.0,62.886420148,41.4019203762,11.6720250237,0.0,10.5075,1.16452502372
 07/08  11:00:00,365.536579803,18.7174108013,49.8386268281,0.0,62.886420148,41.4019203762,11.672274896,0.0,10.5075,1.16477489595
 07/08  12:00:00,367.914168636,18.7174108013,54.0192850991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  13:00:00,375.277113263,18.7174108013,59.7440835711,0.0,62.886420148,41.4019203762,11.672274745,0.0,10.5075,1.16477474497
 07/08  14:00:00,371.311462858,18.7174108013,63.1694781875,0.0,62.886420148,41.4019203762,11.6722339528,0.0,10.5075,1.16473395283
 07/08  15:00:00,362.201870861,18.7174108013,62.5551329205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  16:00:00,359.204168823,18.7174108013,62.4692839026,0.0,62.886420148,41.4019203762,11.6721961424,0.0,10.5075,1.16469614243
 07/08  17:00:00,356.020953542,18.7174108013,59.7444233731,0.0,62.886420148,41.4019203762,11.6721491974,0.0,10.5075,1.16464919744
 07/08  18:00:00,323.219543338,18.7174108013,46.8404250701,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,279.208734534,18.7174108013,37.4446219637,0.0,20.9621400493,23.2339557645,7.00197791692,0.0,5.8375,1.16447791692
 07/08  20:00:00,272.997278255,18.7174108013,32.6415098471,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,217.796545265,18.7174108013,41.4059667574,0.0,6.98738001645,14.1499734587,4.66684798408,0.0,3.5025,1.16434798408
 07/08  22:00:00,137.931508326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,164.502801773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553782862,0.0,1.75125,1.16428782862
 07/08  24:00:00,147.06927053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,139.010435886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,136.054451625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,134.868316282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550818377,0.0,1.75125,1.16425818377
 07/09  04:00:00,143.390573478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,143.185873152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,190.346162676,18.7174108013,24.545859572,0.0,6.98738001645,14.1499734587,4.66675214516,0.0,3.5025,1.16425214516
 07/09  07:00:00,199.4051916,18.7174108013,14.4286001796,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  08:00:00,235.830563499,18.7174108013,15.1293823854,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,223.519947336,18.7174108013,17.56868227,0.0,6.98738001645,14.1499734587,4.66681156665,0.0,3.5025,1.16431156665
 07/09  10:00:00,263.288181829,18.7174108013,25.5970465809,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  11:00:00,284.755940147,18.7174108013,31.1538056052,0.0,27.9495200658,27.7759469175,8.16945120805,0.0,7.005,1.16445120805
 07/09  12:00:00,320.347811633,18.7174108013,41.367474888,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,326.629345397,18.7174108013,45.4639801209,0.0,41.9242800987,36.8599292233,10.5045793347,0.0,9.34,1.16457933467
 07/09  14:00:00,318.982372304,18.7174108013,45.8027611645,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,306.076391884,18.7174108013,43.0953313148,0.0,41.9242800987,36.8599292233,10.5045062755,0.0,9.34,1.16450627551
 07/09  16:00:00,297.521578694,18.7174108013,38.7607122531,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,268.94505746,18.7174108013,38.2243783468,0.0,27.9495200658,27.7759469175,8.1694534488,0.0,7.005,1.1644534488
 07/09  18:00:00,274.532600397,18.7174108013,38.4931576606,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,262.98889646,18.7174108013,35.4590916282,0.0,13.9747600329,18.6919646116,5.83444467743,0.0,4.67,1.16444467743
 07/09  20:00:00,257.562649321,18.7174108013,31.4483740053,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,237.45266951,18.7174108013,46.1329818493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,138.005296076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554744213,0.0,1.75125,1.16429744213
 07/09  23:00:00,165.008658016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,147.260730007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,140.366934977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922436662,0.0,2.335,1.16422436662
 07/10  02:00:00,137.956421542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,137.334519886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,145.810118874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,145.089193899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920488474,0.0,2.335,1.16420488474
 07/10  06:00:00,207.737644821,18.7174108013,26.6672060787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,215.966981016,18.7174108013,15.3571968449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  08:00:00,297.90900197,18.7174108013,21.8037544655,0.0,34.9369000822,32.3179380704,9.33694370176,0.0,8.1725,1.16444370176
 07/10  09:00:00,342.030282669,18.7174108013,31.9312331111,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,341.433922867,18.7174108013,35.3995495969,0.0,62.886420148,41.4019203762,11.6720269696,0.0,10.5075,1.16452696959
 07/10  11:00:00,355.195325522,18.7174108013,40.6273449647,0.0,62.886420148,41.4019203762,11.6721968017,0.0,10.5075,1.16469680169
 07/10  12:00:00,358.256517532,18.7174108013,46.8553272523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  13:00:00,368.078406506,18.7174108013,52.9787040021,0.0,62.886420148,41.4019203762,11.6722042344,0.0,10.5075,1.16470423437
 07/10  14:00:00,364.635782934,18.7174108013,56.3057182424,0.0,62.886420148,41.4019203762,11.6721746454,0.0,10.5075,1.16467464544
 07/10  15:00:00,357.618722469,18.7174108013,57.4577646849,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,353.535551367,18.7174108013,56.2135665007,0.0,62.886420148,41.4019203762,11.6720938898,0.0,10.5075,1.16459388985
 07/10  17:00:00,351.848662925,18.7174108013,55.5054103567,0.0,62.886420148,41.4019203762,11.6722105816,0.0,10.5075,1.16471058157
 07/10  18:00:00,336.793924609,18.7174108013,47.3112564011,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  19:00:00,319.665907104,18.7174108013,38.9881635326,0.0,41.9242800987,36.8599292233,10.504467064,0.0,9.34,1.16446706398
 07/10  20:00:00,302.317712861,18.7174108013,33.6003749338,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,231.64047738,18.7174108013,42.0951441939,0.0,13.9747600329,18.6919646116,5.83436417089,0.0,4.67,1.16436417089
 07/10  22:00:00,138.999506143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,166.963509309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,149.420766975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923467839,0.0,2.335,1.16423467839
 07/11  01:00:00,139.487549599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,136.890261141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,136.420393265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,166.167577533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923021894,0.0,2.335,1.16423021894
 07/11  05:00:00,165.878150117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,227.181719339,18.7174108013,25.0036750676,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,229.936191414,18.7174108013,15.7134783586,0.0,13.9747600329,18.6919646116,5.83433936697,0.0,4.67,1.16433936697
 07/11  08:00:00,303.542338502,18.7174108013,24.5132581652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,344.760154985,18.7174108013,33.6663155335,0.0,62.886420148,41.4019203762,11.6719381996,0.0,10.5075,1.16443819955
 07/11  10:00:00,343.224917716,18.7174108013,36.2235605577,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  11:00:00,357.10942413,18.7174108013,41.9405354292,0.0,62.886420148,41.4019203762,11.6722906171,0.0,10.5075,1.16479061708
 07/11  12:00:00,359.8988899,18.7174108013,47.6982436458,0.0,62.886420148,41.4019203762,11.6722986975,0.0,10.5075,1.16479869753
 07/11  13:00:00,369.799659721,18.7174108013,54.4235404851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  14:00:00,367.220527601,18.7174108013,58.8004602113,0.0,62.886420148,41.4019203762,11.6721307807,0.0,10.5075,1.16463078075
 07/11  15:00:00,356.899920217,18.7174108013,58.4888550096,0.0,62.886420148,41.4019203762,11.6720586715,0.0,10.5075,1.16455867145
 07/11  16:00:00,357.104003743,18.7174108013,60.0180568016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,344.131279433,18.7174108013,50.290574809,0.0,62.886420148,41.4019203762,11.6721781631,0.0,10.5075,1.16467816312
 07/11  18:00:00,318.426306579,18.7174108013,35.2017689367,0.0,41.9242800987,36.8599292233,10.5045597436,0.0,9.34,1.16455974358
 07/11  19:00:00,295.989982968,18.7174108013,29.9210432693,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,283.54477028,18.7174108013,27.1083758781,0.0,34.9369000822,32.3179380704,9.33701971849,0.0,8.1725,1.16451971849
 07/11  21:00:00,215.500928472,18.7174108013,34.6826338448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,137.323074193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,164.243303112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921739843,0.0,2.335,1.16421739843
 07/11  24:00:00,146.730192172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,138.244328927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,135.760876938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,134.885595689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919324908,0.0,2.335,1.16419324908
 07/12  04:00:00,144.192712344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,144.138087451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,199.416341746,18.7174108013,20.3509993923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,210.914580155,18.7174108013,12.6371319529,0.0,13.9747600329,18.6919646116,5.83435406721,0.0,4.67,1.16435406721
 07/12  08:00:00,292.671209201,18.7174108013,18.2242767283,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  09:00:00,339.557197699,18.7174108013,29.6577911749,0.0,62.886420148,41.4019203762,11.6720243891,0.0,10.5075,1.16452438912
 07/12  10:00:00,342.089744068,18.7174108013,34.8359941136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,355.571841556,18.7174108013,40.3742656895,0.0,62.886420148,41.4019203762,11.6722163995,0.0,10.5075,1.16471639949
 07/12  12:00:00,362.129486556,18.7174108013,47.9929077728,0.0,62.886420148,41.4019203762,11.6720705648,0.0,10.5075,1.16457056479
 07/12  13:00:00,365.085135204,18.7174108013,50.6971444282,0.0,62.886420148,41.4019203762,11.6723352134,0.0,10.5075,1.16483521344
 07/12  14:00:00,339.543152111,18.7174108013,39.5397528235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  15:00:00,329.250211484,18.7174108013,38.1239973065,0.0,62.886420148,41.4019203762,11.6721739778,0.0,10.5075,1.16467397778
 07/12  16:00:00,336.786505324,18.7174108013,44.3886812226,0.0,62.886420148,41.4019203762,11.6721340629,0.0,10.5075,1.16463406286
 07/12  17:00:00,345.7521922,18.7174108013,50.7185784462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,341.403077914,18.7174108013,50.2961315399,0.0,41.9242800987,36.8599292233,10.504544726,0.0,9.34,1.164544726
 07/12  19:00:00,331.15801706,18.7174108013,46.5663544492,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,315.691689305,18.7174108013,42.035478106,0.0,34.9369000822,32.3179380704,9.33704072586,0.0,8.1725,1.16454072586
 07/12  21:00:00,231.691067488,18.7174108013,41.7372980416,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,137.344944165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930777105,0.0,2.335,1.16430777105
 07/12  23:00:00,165.605940933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,148.348033991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,139.066448048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,136.746486926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921567758,0.0,2.335,1.16421567758
 07/13  03:00:00,136.503429058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,144.778810317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,142.8179607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991918962,0.0,2.335,1.1641918962
 07/13  06:00:00,199.644316502,18.7174108013,21.5565023632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,209.861595023,18.7174108013,13.2828109592,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  08:00:00,295.247905265,18.7174108013,20.5150408441,0.0,34.9369000822,32.3179380704,9.33690903534,0.0,8.1725,1.16440903534
 07/13  09:00:00,343.290898538,18.7174108013,33.0808485997,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,346.700946224,18.7174108013,39.0167063728,0.0,62.886420148,41.4019203762,11.6720280435,0.0,10.5075,1.16452804345
 07/13  11:00:00,361.943350301,18.7174108013,45.4528192594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  12:00:00,358.091485677,18.7174108013,47.2087793944,0.0,62.886420148,41.4019203762,11.6722841221,0.0,10.5075,1.16478412213
 07/13  13:00:00,358.275283823,18.7174108013,46.8644242366,0.0,62.886420148,41.4019203762,11.6722435757,0.0,10.5075,1.16474357566
 07/13  14:00:00,337.761511353,18.7174108013,38.0246352101,0.0,62.886420148,41.4019203762,11.6721913024,0.0,10.5075,1.16469130238
 07/13  15:00:00,333.534989051,18.7174108013,40.5117240892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  16:00:00,345.70781196,18.7174108013,48.9538645959,0.0,62.886420148,41.4019203762,11.6721019738,0.0,10.5075,1.16460197379
 07/13  17:00:00,336.614495382,18.7174108013,43.6655934022,0.0,62.886420148,41.4019203762,11.6720740762,0.0,10.5075,1.16457407622
 07/13  18:00:00,320.629261501,18.7174108013,35.1609784619,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,310.201090026,18.7174108013,31.6528782657,0.0,41.9242800987,36.8599292233,10.5044837677,0.0,9.34,1.16448376768
 07/13  20:00:00,294.783363801,18.7174108013,26.9560259746,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,219.993100117,18.7174108013,32.4378245647,0.0,13.9747600329,18.6919646116,5.8344220807,0.0,4.67,1.1644220807
 07/13  22:00:00,136.418927855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,164.018043432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,146.824963346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,137.785288336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922636334,0.0,2.335,1.16422636334
 07/14  02:00:00,135.004029042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,134.883728665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,163.079093359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921063392,0.0,2.335,1.16421063392
 07/14  05:00:00,163.359172978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,216.763680152,18.7174108013,16.2906638037,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,220.152531407,18.7174108013,10.6783177476,0.0,13.9747600329,18.6919646116,4.71133506501,0.021335065011,4.67,0.02
 07/14  08:00:00,285.62122781,18.7174108013,14.5334719277,0.0,34.9369000822,32.3179380704,9.33687101811,0.0,8.1725,1.16437101811
 07/14  09:00:00,326.64100308,18.7174108013,21.7033076086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,334.293163108,18.7174108013,28.8053727663,0.0,62.886420148,41.4019203762,11.672015154,0.0,10.5075,1.16451515397
 07/14  11:00:00,353.983153377,18.7174108013,39.6983107302,0.0,62.886420148,41.4019203762,11.6723172725,0.0,10.5075,1.16481727247
 07/14  12:00:00,357.400925051,18.7174108013,43.4439722454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,355.74244249,18.7174108013,43.040603545,0.0,62.886420148,41.4019203762,11.6723235523,0.0,10.5075,1.16482355226
 07/14  14:00:00,357.698716649,18.7174108013,49.1546113873,0.0,62.886420148,41.4019203762,11.6721419954,0.0,10.5075,1.1646419954
 07/14  15:00:00,359.087703167,18.7174108013,55.2413340583,0.0,62.886420148,41.4019203762,11.6720593689,0.0,10.5075,1.16455936885
 07/14  16:00:00,359.709962765,18.7174108013,57.9062165386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,343.298325642,18.7174108013,46.1184933734,0.0,62.886420148,41.4019203762,11.6721822114,0.0,10.5075,1.16468221139
 07/14  18:00:00,323.701978739,18.7174108013,35.6861380635,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,300.169882814,18.7174108013,29.7289279494,0.0,41.9242800987,36.8599292233,10.5044645153,0.0,9.34,1.16446451535
 07/14  20:00:00,284.918320196,18.7174108013,25.1611510678,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,215.729157932,18.7174108013,33.3855088396,0.0,13.9747600329,18.6919646116,5.83438361782,0.0,4.67,1.16438361782
 07/14  22:00:00,138.562628484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,166.428161178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,148.996915331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923278039,0.0,2.335,1.16423278039
 07/15  01:00:00,137.910144849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,135.186787547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,134.306402011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154501777,0.0,1.75125,1.1642001777
 07/15  04:00:00,144.144064584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,143.880036908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,190.325811611,18.7174108013,22.8154459764,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,204.438791123,18.7174108013,14.628030351,0.0,6.98738001645,14.1499734587,4.66690390651,0.0,3.5025,1.16440390651
 07/15  08:00:00,271.432173772,18.7174108013,19.4562088903,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,308.238152959,18.7174108013,28.4387183282,0.0,41.9242800987,36.8599292233,10.5044417892,0.0,9.34,1.16444178921
 07/15  10:00:00,347.342415314,18.7174108013,40.543611908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  11:00:00,367.912741039,18.7174108013,50.8379838744,0.0,62.886420148,41.4019203762,11.6721924644,0.0,10.5075,1.1646924644
 07/15  12:00:00,372.9040725,18.7174108013,56.1915493631,0.0,62.886420148,41.4019203762,11.6723190278,0.0,10.5075,1.16481902783
 07/15  13:00:00,377.16251517,18.7174108013,59.8584199583,0.0,62.886420148,41.4019203762,11.6722780693,0.0,10.5075,1.16477806925
 07/15  14:00:00,377.493675206,18.7174108013,66.7560133489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,378.459990824,18.7174108013,74.0828010654,0.0,62.886420148,41.4019203762,11.6721564401,0.0,10.5075,1.16465644012
 07/15  16:00:00,376.071804707,18.7174108013,73.7108346375,0.0,62.886420148,41.4019203762,11.6721181092,0.0,10.5075,1.16461810925
 07/15  17:00:00,367.536281227,18.7174108013,68.1587918656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  18:00:00,330.562160076,18.7174108013,52.6488170172,0.0,34.9369000822,32.3179380704,9.33717731305,0.0,8.1725,1.16467731305
 07/15  19:00:00,275.98537061,18.7174108013,35.1240446527,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,259.209539927,18.7174108013,24.3764588366,0.0,20.9621400493,23.2339557645,7.00198655003,0.0,5.8375,1.16448655003
 07/15  21:00:00,199.261903998,18.7174108013,27.4568368504,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,134.33371882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560291495,0.0,1.75125,1.16435291495
 07/15  23:00:00,162.337839637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,144.708136395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,137.695311075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551763539,0.0,1.75125,1.16426763539
 07/16  02:00:00,135.952198657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,135.632140374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,144.515543384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,143.679727579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549304679,0.0,1.75125,1.16424304679
 07/16  06:00:00,195.994500975,18.7174108013,28.519976627,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,206.36375711,18.7174108013,17.9549106331,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  08:00:00,243.550046469,18.7174108013,19.5501877491,0.0,6.98738001645,14.1499734587,4.66678732811,0.0,3.5025,1.16428732811
 07/16  09:00:00,229.468898841,18.7174108013,20.6202348703,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,262.955872359,18.7174108013,25.6305139324,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,285.47099949,18.7174108013,32.0427121202,0.0,27.9495200658,27.7759469175,8.16949664373,0.0,7.005,1.16449664373
 07/16  12:00:00,319.919235041,18.7174108013,41.3368054964,0.0,41.9242800987,36.8599292233,10.5044688447,0.0,9.34,1.16446884471
 07/16  13:00:00,320.112047809,18.7174108013,41.0458595217,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,320.539752244,18.7174108013,47.0275805817,0.0,41.9242800987,36.8599292233,10.5045158348,0.0,9.34,1.16451583483
 07/16  15:00:00,315.808772039,18.7174108013,48.3541606726,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,309.675398371,18.7174108013,44.8049247785,0.0,41.9242800987,36.8599292233,10.5044982028,0.0,9.34,1.16449820277
 07/16  17:00:00,274.98428285,18.7174108013,40.1667674733,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,270.636418682,18.7174108013,33.587635455,0.0,13.9747600329,18.6919646116,5.83438943663,0.0,4.67,1.16438943663
 07/16  19:00:00,258.09092231,18.7174108013,30.4433112424,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,253.535247698,18.7174108013,27.0765886324,0.0,13.9747600329,18.6919646116,5.83434188581,0.0,4.67,1.16434188581
 07/16  21:00:00,231.758792432,18.7174108013,40.3529541469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,137.975640407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,164.967977789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,148.089711062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549336341,0.0,1.75125,1.16424336341
 07/17  01:00:00,140.658694871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,138.59307024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,139.331785146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922987087,0.0,2.335,1.16422987087
 07/17  04:00:00,148.671927505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,147.427510891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,210.697086782,18.7174108013,28.084071329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,219.549694269,18.7174108013,17.2596013814,0.0,13.9747600329,18.6919646116,5.83429329782,0.0,4.67,1.16429329782
 07/17  08:00:00,302.574346438,18.7174108013,24.0639211772,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,347.192199546,18.7174108013,36.1241272116,0.0,62.886420148,41.4019203762,11.6719388699,0.0,10.5075,1.16443886985
 07/17  10:00:00,344.673443362,18.7174108013,38.4260802612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,356.452296661,18.7174108013,42.4144965382,0.0,62.886420148,41.4019203762,11.6722397676,0.0,10.5075,1.16473976762
 07/17  12:00:00,358.922252697,18.7174108013,47.2068822057,0.0,62.886420148,41.4019203762,11.6722369946,0.0,10.5075,1.16473699458
 07/17  13:00:00,365.605094531,18.7174108013,51.6594583843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  14:00:00,360.699751465,18.7174108013,54.076880483,0.0,62.886420148,41.4019203762,11.6722439164,0.0,10.5075,1.1647439164
 07/17  15:00:00,361.882570604,18.7174108013,61.1062784032,0.0,62.886420148,41.4019203762,11.6721711065,0.0,10.5075,1.1646711065
 07/17  16:00:00,362.744969715,18.7174108013,62.6859759196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  17:00:00,356.584436409,18.7174108013,58.0543705957,0.0,62.886420148,41.4019203762,11.6721435933,0.0,10.5075,1.16464359326
 07/17  18:00:00,344.917345448,18.7174108013,52.5866162118,0.0,41.9242800987,36.8599292233,10.5045344484,0.0,9.34,1.16453444845
 07/17  19:00:00,332.440583457,18.7174108013,47.2119855736,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,313.005868493,18.7174108013,40.2112089439,0.0,34.9369000822,32.3179380704,9.33701171775,0.0,8.1725,1.16451171775
 07/17  21:00:00,237.823351649,18.7174108013,47.2228202463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,140.002745961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,168.244145386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926015032,0.0,2.335,1.16426015032
 07/17  24:00:00,150.73738458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,141.751572847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,139.211840958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919105772,0.0,2.335,1.16419105772
 07/18  03:00:00,138.943290787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,168.791117324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,168.965570459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,239.198149532,18.7174108013,30.4096411452,0.0,13.9747600329,18.6919646116,5.83422302233,0.0,4.67,1.16422302233
 07/18  07:00:00,235.912022997,18.7174108013,19.0642472969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  08:00:00,305.352988396,18.7174108013,26.0194490469,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,350.196820896,18.7174108013,38.068078768,0.0,62.886420148,41.4019203762,11.6719581906,0.0,10.5075,1.16445819057
 07/18  10:00:00,351.169979676,18.7174108013,42.6161458184,0.0,62.886420148,41.4019203762,11.2942624604,0.0,10.5075,0.786762460403
 07/18  11:00:00,361.392213683,18.7174108013,46.86517238,0.0,62.886420148,41.4019203762,10.9051456671,0.0,10.5075,0.397645667075
 07/18  12:00:00,367.338583356,18.7174108013,53.5262315551,0.0,62.886420148,41.4019203762,11.6723105635,0.0,10.5075,1.16481056347
 07/18  13:00:00,373.792887719,18.7174108013,58.5030321465,0.0,62.886420148,41.4019203762,11.6722674051,0.0,10.5075,1.16476740509
 07/18  14:00:00,367.410416734,18.7174108013,59.3039961762,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  15:00:00,364.405914668,18.7174108013,63.2488583653,0.0,62.886420148,41.4019203762,11.67213746,0.0,10.5075,1.16463745996
 07/18  16:00:00,364.196647268,18.7174108013,65.0067754215,0.0,62.886420148,41.4019203762,11.6720947922,0.0,10.5075,1.16459479222
 07/18  17:00:00,358.849552892,18.7174108013,60.5094968091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  18:00:00,342.406654463,18.7174108013,51.5334601137,0.0,41.9242800987,36.8599292233,10.5046488033,0.0,9.34,1.16464880328
 07/18  19:00:00,320.716329836,18.7174108013,46.5928750371,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  20:00:00,301.788628948,18.7174108013,38.8771390419,0.0,34.9369000822,32.3179380704,9.3370262268,0.0,8.1725,1.1645262268
 07/18  21:00:00,234.317024285,18.7174108013,49.8658364375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,141.315031503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993339153,0.0,2.335,1.1643339153
 07/18  23:00:00,168.538613995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,151.17457116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,142.153071896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991959399,0.0,2.335,1.1641959399
 07/19  02:00:00,139.731816629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,139.763940519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,148.404181294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,146.900437247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923586405,0.0,2.335,1.16423586405
 07/19  06:00:00,216.65665732,18.7174108013,30.7541700002,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,220.943882303,18.7174108013,18.6474948922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  08:00:00,301.99348773,18.7174108013,24.2214427259,0.0,34.9369000822,32.3179380704,9.33691378992,0.0,8.1725,1.16441378992
 07/19  09:00:00,345.20351341,18.7174108013,35.0429926712,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  10:00:00,345.223517343,18.7174108013,39.0822351028,0.0,62.886420148,41.4019203762,11.6721298228,0.0,10.5075,1.16462982282
 07/19  11:00:00,355.024978026,18.7174108013,42.252113861,0.0,62.886420148,41.4019203762,11.6721640857,0.0,10.5075,1.16466408575
 07/19  12:00:00,356.807325417,18.7174108013,45.8628967231,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  13:00:00,364.808867939,18.7174108013,51.9376167164,0.0,62.886420148,41.4019203762,11.6723430831,0.0,10.5075,1.16484308311
 07/19  14:00:00,364.597991057,18.7174108013,57.3504044799,0.0,62.886420148,41.4019203762,11.672139031,0.0,10.5075,1.16463903103
 07/19  15:00:00,363.026083157,18.7174108013,62.1543773208,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  16:00:00,359.020060937,18.7174108013,60.4444041896,0.0,62.886420148,41.4019203762,11.6722008695,0.0,10.5075,1.16470086953
 07/19  17:00:00,354.207726401,18.7174108013,56.8742643844,0.0,62.886420148,41.4019203762,11.6721722782,0.0,10.5075,1.16467227825
 07/19  18:00:00,339.628011705,18.7174108013,49.4416314151,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,328.330755599,18.7174108013,44.9639019773,0.0,41.9242800987,36.8599292233,10.5045479687,0.0,9.34,1.16454796875
 07/19  20:00:00,305.581837854,18.7174108013,34.8410176719,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,234.107613647,18.7174108013,44.1950221093,0.0,13.9747600329,18.6919646116,5.83442201857,0.0,4.67,1.16442201857
 07/19  22:00:00,140.152027806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,167.739100892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,150.820278153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919392131,0.0,2.335,1.16419392131
 07/20  01:00:00,142.309468401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,139.778820968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,139.515547504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,148.611619948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918917917,0.0,2.335,1.16418917917
 07/20  05:00:00,147.911458456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,216.97184267,18.7174108013,30.5743758465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,219.034341548,18.7174108013,17.124150674,0.0,13.9747600329,18.6919646116,5.83429786253,0.0,4.67,1.16429786253
 07/20  08:00:00,298.583814656,18.7174108013,22.3727799173,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,342.600359996,18.7174108013,32.7235805684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  10:00:00,345.286931664,18.7174108013,38.5489527203,0.0,62.886420148,41.4019203762,11.6721113095,0.0,10.5075,1.16461130954
 07/20  11:00:00,358.796132301,18.7174108013,43.9299334453,0.0,62.886420148,41.4019203762,11.6722469394,0.0,10.5075,1.16474693938
 07/20  12:00:00,358.59304992,18.7174108013,47.209775704,0.0,62.886420148,41.4019203762,11.6722539513,0.0,10.5075,1.16475395129
 07/20  13:00:00,364.012060653,18.7174108013,50.8733260461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  14:00:00,364.47448496,18.7174108013,57.3733926762,0.0,62.886420148,41.4019203762,11.6722364609,0.0,10.5075,1.16473646087
 07/20  15:00:00,359.971607665,18.7174108013,59.9118061842,0.0,62.886420148,41.4019203762,11.6721535288,0.0,10.5075,1.16465352881
 07/20  16:00:00,359.557688785,18.7174108013,61.0985848042,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,356.859443945,18.7174108013,59.4241608066,0.0,62.886420148,41.4019203762,11.6721299888,0.0,10.5075,1.16462998877
 07/20  18:00:00,341.160277706,18.7174108013,50.6076828434,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,328.819058247,18.7174108013,45.4383115818,0.0,41.9242800987,36.8599292233,10.5045583579,0.0,9.34,1.16455835786
 07/20  20:00:00,311.401465158,18.7174108013,39.0866179253,0.0,34.9369000822,32.3179380704,9.33696965303,0.0,8.1725,1.16446965303
 07/20  21:00:00,239.418278504,18.7174108013,48.0392945464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,141.177013011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,168.410333068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923495602,0.0,2.335,1.16423495602
 07/20  24:00:00,151.429965246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,142.299425778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,139.56548391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,139.451385122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920246282,0.0,2.335,1.16420246282
 07/21  04:00:00,170.186768136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,169.60057429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,236.195753379,18.7174108013,27.9986198516,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,231.529669559,18.7174108013,16.8745770851,0.0,13.9747600329,18.6919646116,5.83434450311,0.0,4.67,1.16434450311
 07/21  08:00:00,303.000558779,18.7174108013,24.6431659958,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  09:00:00,347.768226645,18.7174108013,36.6514104328,0.0,62.886420148,41.4019203762,11.6720302601,0.0,10.5075,1.16453026005
 07/21  10:00:00,348.738920576,18.7174108013,41.0068261566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,362.565679404,18.7174108013,47.5986392187,0.0,62.886420148,41.4019203762,11.6721647406,0.0,10.5075,1.1646647406
 07/21  12:00:00,341.061548063,18.7174108013,35.0104676,0.0,62.886420148,41.4019203762,11.6723270336,0.0,10.5075,1.1648270336
 07/21  13:00:00,341.131867472,18.7174108013,34.8222718101,0.0,62.886420148,41.4019203762,11.6722818028,0.0,10.5075,1.16478180281
 07/21  14:00:00,354.184626888,18.7174108013,48.5934069718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  15:00:00,357.729597453,18.7174108013,56.1586566448,0.0,62.886420148,41.4019203762,11.6721196889,0.0,10.5075,1.16461968889
 07/21  16:00:00,354.006238829,18.7174108013,54.0659182507,0.0,62.886420148,41.4019203762,11.6720790551,0.0,10.5075,1.16457905511
 07/21  17:00:00,348.620253322,18.7174108013,50.0331460102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  18:00:00,333.774244439,18.7174108013,42.9748929343,0.0,41.9242800987,36.8599292233,10.5046248677,0.0,9.34,1.16462486768
 07/21  19:00:00,311.780669267,18.7174108013,37.9119503885,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,294.026562518,18.7174108013,30.7810465987,0.0,34.9369000822,32.3179380704,9.33698404588,0.0,8.1725,1.16448404588
 07/21  21:00:00,220.25689036,18.7174108013,36.7474574767,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,138.969286367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932835426,0.0,2.335,1.16432835426
 07/21  23:00:00,166.02464309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,148.060454161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,137.736732253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,135.864428826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548238932,0.0,1.75125,1.16423238932
 07/22  03:00:00,135.026174427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,143.524452383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,142.315882445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545286761,0.0,1.75125,1.16420286761
 07/22  06:00:00,188.155177968,18.7174108013,19.4876934239,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,197.21070783,18.7174108013,11.9467029124,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  08:00:00,264.858175837,18.7174108013,16.2082291453,0.0,20.9621400493,23.2339557645,7.00194717204,0.0,5.8375,1.16444717204
 07/22  09:00:00,302.006169199,18.7174108013,24.7773490448,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,333.255888502,18.7174108013,30.1974331419,0.0,62.886420148,41.4019203762,11.6721308816,0.0,10.5075,1.16463088156
 07/22  11:00:00,349.924868396,18.7174108013,36.6394270053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  12:00:00,357.493141723,18.7174108013,45.8482976533,0.0,62.886420148,41.4019203762,11.6723212242,0.0,10.5075,1.16482122419
 07/22  13:00:00,364.48112513,18.7174108013,50.4696467913,0.0,62.886420148,41.4019203762,11.6722760468,0.0,10.5075,1.16477604681
 07/22  14:00:00,359.414575941,18.7174108013,52.4564831368,0.0,62.886420148,41.4019203762,11.6722113529,0.0,10.5075,1.16471135287
 07/22  15:00:00,351.244789743,18.7174108013,51.7827244928,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  16:00:00,340.94625662,18.7174108013,45.9238444816,0.0,62.886420148,41.4019203762,11.6721678006,0.0,10.5075,1.1646678006
 07/22  17:00:00,334.427309962,18.7174108013,41.9456489329,0.0,62.886420148,41.4019203762,11.6721171489,0.0,10.5075,1.16461714893
 07/22  18:00:00,303.515362198,18.7174108013,31.2985047361,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/22  19:00:00,259.37980848,18.7174108013,23.6012870554,0.0,20.9621400493,23.2339557645,7.00204817832,0.0,5.8375,1.16454817832
 07/22  20:00:00,258.119572419,18.7174108013,23.1178840116,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  21:00:00,201.888743132,18.7174108013,28.3662594915,0.0,6.98738001645,14.1499734587,4.66686036283,0.0,3.5025,1.16436036283
 07/22  22:00:00,135.140338215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,162.476102966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,144.654787496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556058872,0.0,1.75125,1.16431058872
 07/23  01:00:00,135.6746191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,133.719255406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,133.028464047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545426241,0.0,1.75125,1.16420426241
 07/23  04:00:00,141.845233296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,140.935968598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,184.712647233,18.7174108013,17.4316757584,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,194.919478355,18.7174108013,11.5062908764,0.0,6.98738001645,14.1499734587,4.66674121916,0.0,3.5025,1.16424121916
 07/23  08:00:00,230.966584078,18.7174108013,12.1476868375,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,217.371025867,18.7174108013,13.5777074953,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,252.1560363,18.7174108013,18.9481488242,0.0,27.9495200658,27.7759469175,8.16948589709,0.0,7.005,1.16448589709
 07/23  11:00:00,273.359743144,18.7174108013,22.4155665902,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,305.978587498,18.7174108013,30.1485555589,0.0,41.9242800987,36.8599292233,10.5045618958,0.0,9.34,1.16456189577
 07/23  13:00:00,310.216951454,18.7174108013,33.12062746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,310.105752911,18.7174108013,38.7971337554,0.0,41.9242800987,36.8599292233,10.5044968785,0.0,9.34,1.16449687845
 07/23  15:00:00,308.070308087,18.7174108013,43.4100588755,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,311.064374228,18.7174108013,46.5442873506,0.0,41.9242800987,36.8599292233,10.5045870225,0.0,9.34,1.16458702253
 07/23  17:00:00,278.032274748,18.7174108013,43.099268961,0.0,27.9495200658,27.7759469175,8.16950675267,0.0,7.005,1.16450675267
 07/23  18:00:00,272.983767661,18.7174108013,36.304636023,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,258.969283096,18.7174108013,31.7241971987,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,252.536408814,18.7174108013,26.9642122552,0.0,13.9747600329,18.6919646116,5.83440249792,0.0,4.67,1.16440249792
 07/23  21:00:00,229.585698447,18.7174108013,39.2445410393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,137.856641514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554280941,0.0,1.75125,1.16429280941
 07/23  23:00:00,164.203589427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,146.523120037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,139.847468191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,137.816083479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921994296,0.0,2.335,1.16421994296
 07/24  03:00:00,137.8272575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,146.129824935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,144.140636972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,205.579561616,18.7174108013,22.4005347976,0.0,13.9747600329,18.6919646116,5.83422403353,0.0,4.67,1.16422403353
 07/24  07:00:00,213.338002657,18.7174108013,13.8403329026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  08:00:00,294.640977102,18.7174108013,19.3932039247,0.0,34.9369000822,32.3179380704,9.33685115974,0.0,8.1725,1.16435115974
 07/24  09:00:00,335.303394999,18.7174108013,26.8837184592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,341.512982275,18.7174108013,35.0189035942,0.0,62.886420148,41.4019203762,11.6721040685,0.0,10.5075,1.16460406848
 07/24  11:00:00,358.251925237,18.7174108013,43.2019901059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  12:00:00,353.189520725,18.7174108013,42.7912853698,0.0,62.886420148,41.4019203762,11.6722259471,0.0,10.5075,1.1647259471
 07/24  13:00:00,358.048208751,18.7174108013,46.1684533039,0.0,62.886420148,41.4019203762,11.6723579921,0.0,10.5075,1.16485799212
 07/24  14:00:00,361.643336093,18.7174108013,54.8632819135,0.0,62.886420148,41.4019203762,11.6721320116,0.0,10.5075,1.16463201158
 07/24  15:00:00,363.002579366,18.7174108013,61.93608763,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  16:00:00,360.58843219,18.7174108013,61.3999921921,0.0,62.886420148,41.4019203762,11.672186164,0.0,10.5075,1.16468616397
 07/24  17:00:00,353.606124658,18.7174108013,56.1772096677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,338.580561293,18.7174108013,48.4977680623,0.0,41.9242800987,36.8599292233,10.5046046172,0.0,9.34,1.16460461718
 07/24  19:00:00,326.066263563,18.7174108013,43.4907349712,0.0,41.9242800987,36.8599292233,10.5045092984,0.0,9.34,1.16450929843
 07/24  20:00:00,302.985141676,18.7174108013,33.0630701833,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
