Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  21:00:00,224.081176713,18.7174108013,35.9141260978,0.0,13.9747600329,18.6919646116,5.83436087443,0.0,4.67,1.16436087443
 07/24  22:00:00,137.618076808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,165.255614651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,148.518809882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,140.734086507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922707051,0.0,2.335,1.16422707051
 07/25  02:00:00,138.988179352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,138.398020859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,167.831835136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,166.844357975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920929667,0.0,2.335,1.16420929667
 07/25  06:00:00,232.155927683,18.7174108013,25.6160437968,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  07:00:00,227.572641388,18.7174108013,14.7144377378,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  08:00:00,291.024937433,18.7174108013,17.9443635472,0.0,34.9369000822,32.3179380704,9.3369084699,0.0,8.1725,1.1644084699
 07/25  09:00:00,329.191699253,18.7174108013,24.5762399846,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,328.058557325,18.7174108013,25.7575515044,0.0,62.886420148,41.4019203762,11.6720886609,0.0,10.5075,1.16458866093
 07/25  11:00:00,335.794441068,18.7174108013,26.9368466808,0.0,62.886420148,41.4019203762,11.6722568888,0.0,10.5075,1.16475688883
 07/25  12:00:00,331.473963189,18.7174108013,26.8103423956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  13:00:00,331.986467484,18.7174108013,27.2373086526,0.0,62.886420148,41.4019203762,11.672263179,0.0,10.5075,1.16476317904
 07/25  14:00:00,332.783943831,18.7174108013,32.6531149807,0.0,62.886420148,41.4019203762,11.6722328949,0.0,10.5075,1.16473289492
 07/25  15:00:00,334.834662384,18.7174108013,38.4883643443,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,337.826024804,18.7174108013,41.8264830869,0.0,62.886420148,41.4019203762,11.6721512931,0.0,10.5075,1.16465129306
 07/25  17:00:00,341.457386795,18.7174108013,44.0823438809,0.0,62.886420148,41.4019203762,11.6721211203,0.0,10.5075,1.16462112032
 07/25  18:00:00,329.57725795,18.7174108013,38.7639106766,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,305.596959457,18.7174108013,32.8366563113,0.0,41.9242800987,36.8599292233,10.5045232285,0.0,9.34,1.16452322848
 07/25  20:00:00,288.083150052,18.7174108013,26.7730859451,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,213.298707953,18.7174108013,31.3863131678,0.0,13.9747600329,18.6919646116,5.83441993328,0.0,4.67,1.16441993328
 07/25  22:00:00,138.580509757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,166.092958499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,148.405475785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923045183,0.0,2.335,1.16423045183
 07/26  01:00:00,139.680825378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,137.274258213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,137.31537037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,145.073993366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922592009,0.0,2.335,1.16422592009
 07/26  05:00:00,144.449523404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,205.700340815,18.7174108013,21.6220394491,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,212.269238525,18.7174108013,12.5679248459,0.0,13.9747600329,18.6919646116,5.8343122919,0.0,4.67,1.1643122919
 07/26  08:00:00,293.609437964,18.7174108013,18.0941195434,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,341.482957824,18.7174108013,30.4903045333,0.0,62.886420148,41.4019203762,11.6719926537,0.0,10.5075,1.16449265366
 07/26  10:00:00,346.877980281,18.7174108013,37.4729052528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,360.5916709,18.7174108013,45.4449435647,0.0,62.886420148,41.4019203762,11.6721784071,0.0,10.5075,1.16467840705
 07/26  12:00:00,369.237619028,18.7174108013,53.6503678538,0.0,62.886420148,41.4019203762,11.6723511927,0.0,10.5075,1.16485119266
 07/26  13:00:00,375.206099691,18.7174108013,58.7291621224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  14:00:00,361.371957205,18.7174108013,54.4626645551,0.0,62.886420148,41.4019203762,11.6721831196,0.0,10.5075,1.16468311963
 07/26  15:00:00,341.481688207,18.7174108013,45.2145226633,0.0,62.886420148,41.4019203762,11.6721106297,0.0,10.5075,1.16461062971
 07/26  16:00:00,336.249776651,18.7174108013,43.2790770232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  17:00:00,333.865506077,18.7174108013,41.5380635195,0.0,62.886420148,41.4019203762,11.6720835966,0.0,10.5075,1.16458359662
 07/26  18:00:00,325.541909046,18.7174108013,38.3085424925,0.0,41.9242800987,36.8599292233,10.504610732,0.0,9.34,1.16461073202
 07/26  19:00:00,312.930286996,18.7174108013,33.8209908672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  20:00:00,296.191442906,18.7174108013,29.1763313847,0.0,34.9369000822,32.3179380704,9.33695210454,0.0,8.1725,1.16445210454
 07/26  21:00:00,224.551525726,18.7174108013,35.7044890194,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,138.570710188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,166.340775437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926831509,0.0,2.335,1.16426831509
 07/26  24:00:00,148.44182255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,138.763007947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,136.576896755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919322332,0.0,2.335,1.16419322332
 07/27  03:00:00,136.883847809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,146.070691387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,145.397904879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,207.113774485,18.7174108013,23.2516401046,0.0,13.9747600329,18.6919646116,5.83422328466,0.0,4.67,1.16422328466
 07/27  07:00:00,215.36639449,18.7174108013,14.7474064539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  08:00:00,295.338099346,18.7174108013,19.8857552434,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,323.88800274,18.7174108013,21.5316867605,0.0,62.886420148,41.4019203762,11.6720157278,0.0,10.5075,1.16451572777
 07/27  10:00:00,317.288935902,18.7174108013,20.6016546973,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,332.02021978,18.7174108013,24.0716203151,0.0,62.886420148,41.4019203762,11.6722661956,0.0,10.5075,1.16476619563
 07/27  12:00:00,334.795023663,18.7174108013,29.9612192769,0.0,62.886420148,41.4019203762,11.6722541284,0.0,10.5075,1.1647541284
 07/27  13:00:00,341.75440394,18.7174108013,34.8465775288,0.0,62.886420148,41.4019203762,11.6722116054,0.0,10.5075,1.16471160542
 07/27  14:00:00,333.027286343,18.7174108013,34.5039625787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,330.066704636,18.7174108013,37.8938620384,0.0,62.886420148,41.4019203762,11.6720818619,0.0,10.5075,1.16458186193
 07/27  16:00:00,334.835906153,18.7174108013,42.5660545598,0.0,62.886420148,41.4019203762,11.6721837924,0.0,10.5075,1.16468379243
 07/27  17:00:00,335.312836298,18.7174108013,42.9242439521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,325.189024996,18.7174108013,38.6649623223,0.0,41.9242800987,36.8599292233,10.504594434,0.0,9.34,1.16459443402
 07/27  19:00:00,315.028886781,18.7174108013,35.853747737,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  20:00:00,298.355102893,18.7174108013,30.2748605488,0.0,34.9369000822,32.3179380704,9.33697219126,0.0,8.1725,1.16447219126
 07/27  21:00:00,226.447858717,18.7174108013,37.517916663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,138.017199018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931887693,0.0,2.335,1.16431887693
 07/27  23:00:00,165.221449307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,147.083595349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,138.017253381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920387051,0.0,2.335,1.16420387051
 07/28  02:00:00,136.02712096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,135.402368054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,164.290602797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,163.543134486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991821439,0.0,2.335,1.1641821439
 07/28  06:00:00,223.289549924,18.7174108013,19.6022744667,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,223.077933554,18.7174108013,12.4270228939,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  08:00:00,292.349790016,18.7174108013,18.0358648027,0.0,34.9369000822,32.3179380704,9.33686090898,0.0,8.1725,1.16436090898
 07/28  09:00:00,333.571670114,18.7174108013,25.8836413006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,339.498497419,18.7174108013,33.0374933179,0.0,62.886420148,41.4019203762,11.6720784078,0.0,10.5075,1.16457840778
 07/28  11:00:00,358.611019615,18.7174108013,43.6539222718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  12:00:00,349.95000792,18.7174108013,39.6307963933,0.0,62.886420148,41.4019203762,11.6723344775,0.0,10.5075,1.16483447746
 07/28  13:00:00,353.345811075,18.7174108013,42.8184609878,0.0,62.886420148,41.4019203762,11.6722941747,0.0,10.5075,1.16479417469
 07/28  14:00:00,357.631978379,18.7174108013,51.8987014306,0.0,62.886420148,41.4019203762,11.6722423308,0.0,10.5075,1.16474233081
 07/28  15:00:00,353.821467966,18.7174108013,55.1078986552,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,356.455267873,18.7174108013,58.8018588203,0.0,62.886420148,41.4019203762,11.6721532339,0.0,10.5075,1.16465323385
 07/28  17:00:00,357.910646638,18.7174108013,59.8933291599,0.0,62.886420148,41.4019203762,11.6721255951,0.0,10.5075,1.16462559512
 07/28  18:00:00,341.004805717,18.7174108013,50.5783819628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  19:00:00,314.53095339,18.7174108013,42.5245904801,0.0,41.9242800987,36.8599292233,10.5045017273,0.0,9.34,1.16450172733
 07/28  20:00:00,297.253555867,18.7174108013,36.2438303908,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,226.94520601,18.7174108013,43.9580860705,0.0,13.9747600329,18.6919646116,5.83437615672,0.0,4.67,1.16437615672
 07/28  22:00:00,138.812746344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,166.056060209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,148.115980019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920800053,0.0,2.335,1.16420800053
 07/29  01:00:00,137.049430487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,134.730249568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,134.540103538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,143.344248627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550108536,0.0,1.75125,1.16425108536
 07/29  05:00:00,142.706125664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,190.929531123,18.7174108013,22.4869743756,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,196.09877029,18.7174108013,12.3072546603,0.0,6.98738001645,14.1499734587,4.66688464457,0.0,3.5025,1.16438464457
 07/29  08:00:00,255.72806927,18.7174108013,13.3533163071,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,286.656452066,18.7174108013,18.297249292,0.0,41.9242800987,36.8599292233,10.504452261,0.0,9.34,1.16445226102
 07/29  10:00:00,324.559775855,18.7174108013,26.0882620119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  11:00:00,349.632666671,18.7174108013,36.4741850471,0.0,62.886420148,41.4019203762,11.6721528581,0.0,10.5075,1.16465285807
 07/29  12:00:00,348.722243557,18.7174108013,38.6127813968,0.0,62.886420148,41.4019203762,11.6722905201,0.0,10.5075,1.16479052005
 07/29  13:00:00,353.482489481,18.7174108013,42.6075441852,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,356.087994323,18.7174108013,49.9659420189,0.0,62.886420148,41.4019203762,11.672130762,0.0,10.5075,1.16463076197
 07/29  15:00:00,354.941387778,18.7174108013,54.6470043568,0.0,62.886420148,41.4019203762,11.6721072783,0.0,10.5075,1.16460727829
 07/29  16:00:00,354.213813344,18.7174108013,56.0226007985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  17:00:00,348.576161206,18.7174108013,52.3919568555,0.0,62.886420148,41.4019203762,11.6722005891,0.0,10.5075,1.16470058907
 07/29  18:00:00,314.590970076,18.7174108013,39.2065121588,0.0,34.9369000822,32.3179380704,9.33712163834,0.0,8.1725,1.16462163834
 07/29  19:00:00,271.217562149,18.7174108013,30.663119856,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,267.149823856,18.7174108013,27.2696115123,0.0,20.9621400493,23.2339557645,7.00201095778,0.0,5.8375,1.16451095778
 07/29  21:00:00,213.745405338,18.7174108013,37.6937700357,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,137.279440584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,163.959420104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557731867,0.0,1.75125,1.16432731867
 07/29  24:00:00,146.589414754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,138.627376695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,136.550643991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551909758,0.0,1.75125,1.16426909758
 07/30  03:00:00,136.383112906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,145.29300624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,144.542971387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,199.813919607,18.7174108013,28.060737277,0.0,6.98738001645,14.1499734587,4.66674984984,0.0,3.5025,1.16424984984
 07/30  07:00:00,201.848374015,18.7174108013,14.6938056323,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  08:00:00,230.013225208,18.7174108013,12.3279729437,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,214.330288907,18.7174108013,12.8451480192,0.0,6.98738001645,14.1499734587,4.66684649813,0.0,3.5025,1.16434649813
 07/30  10:00:00,252.18296061,18.7174108013,19.2236605867,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,275.461330665,18.7174108013,23.858784067,0.0,27.9495200658,27.7759469175,8.16953176828,0.0,7.005,1.16453176829
 07/30  12:00:00,312.744704005,18.7174108013,35.3886845476,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,306.684367061,18.7174108013,31.083655834,0.0,41.9242800987,36.8599292233,10.5045252171,0.0,9.34,1.16452521709
 07/30  14:00:00,294.662427256,18.7174108013,28.3612312323,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,290.431821165,18.7174108013,31.0285812356,0.0,41.9242800987,36.8599292233,10.5045782866,0.0,9.34,1.16457828655
 07/30  16:00:00,301.296653607,18.7174108013,40.4433257255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  17:00:00,280.304903797,18.7174108013,45.5597318478,0.0,27.9495200658,27.7759469175,8.16952750674,0.0,7.005,1.16452750674
 07/30  18:00:00,275.246213105,18.7174108013,38.0946739964,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,261.859186625,18.7174108013,33.5910732208,0.0,13.9747600329,18.6919646116,5.83442632811,0.0,4.67,1.16442632811
 07/30  20:00:00,256.644195458,18.7174108013,29.6600254752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,234.060413339,18.7174108013,43.2573276606,0.0,13.9747600329,18.6919646116,5.83435939551,0.0,4.67,1.16435939551
 07/30  22:00:00,137.711596218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,165.098931296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,148.15194751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550157183,0.0,1.75125,1.16425157183
 07/31  01:00:00,141.285656363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,137.470839061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,137.076764854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,146.97468179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922013876,0.0,2.335,1.16422013876
 07/31  05:00:00,147.429266008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,217.41484425,18.7174108013,30.5233049428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,221.252678244,18.7174108013,17.1007182154,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  08:00:00,304.680794281,18.7174108013,24.6834696892,0.0,34.9369000822,32.3179380704,9.33694076455,0.0,8.1725,1.16444076455
 07/31  09:00:00,344.677377864,18.7174108013,33.0992900699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,343.706868548,18.7174108013,36.1094237417,0.0,62.886420148,41.4019203762,11.6720856826,0.0,10.5075,1.16458568256
 07/31  11:00:00,358.809185696,18.7174108013,44.5268563886,0.0,62.886420148,41.4019203762,11.6722236146,0.0,10.5075,1.16472361461
 07/31  12:00:00,370.438058371,18.7174108013,53.8894822588,0.0,62.886420148,41.4019203762,11.6722325525,0.0,10.5075,1.1647325525
 07/31  13:00:00,374.258693835,18.7174108013,57.0177318029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  14:00:00,365.838141463,18.7174108013,57.0501883821,0.0,62.886420148,41.4019203762,11.6722166493,0.0,10.5075,1.16471664928
 07/31  15:00:00,362.008711961,18.7174108013,60.30955149,0.0,62.886420148,41.4019203762,11.6721352066,0.0,10.5075,1.16463520661
 07/31  16:00:00,361.618763385,18.7174108013,62.1794882029,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,362.33267602,18.7174108013,63.1614393074,0.0,62.886420148,41.4019203762,11.6721133445,0.0,10.5075,1.16461334447
 07/31  18:00:00,350.009582643,18.7174108013,56.9968253058,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  19:00:00,334.570147266,18.7174108013,49.5322521182,0.0,41.9242800987,36.8599292233,10.5045430132,0.0,9.34,1.16454301319
 07/31  20:00:00,313.779418406,18.7174108013,41.577709229,0.0,34.9369000822,32.3179380704,9.33695563562,0.0,8.1725,1.16445563562
 07/31  21:00:00,240.748312375,18.7174108013,49.7965438003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,140.452348662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  23:00:00,167.631418153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922123113,0.0,2.335,1.16422123113
 07/31  24:00:00,150.515673917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,142.221306515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,139.236491077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,138.705446918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918911712,0.0,2.335,1.16418911712
 08/01  04:00:00,168.634183166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,168.354896548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,237.101008809,18.7174108013,28.6806740616,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,231.471755738,18.7174108013,16.5371527124,0.0,13.9747600329,18.6919646116,5.83435264457,0.0,4.67,1.16435264457
 08/01  08:00:00,300.773207819,18.7174108013,23.2077686613,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/01  09:00:00,340.359707857,18.7174108013,30.9506247363,0.0,62.886420148,41.4019203762,11.672019988,0.0,10.5075,1.16451998797
 08/01  10:00:00,344.801244645,18.7174108013,37.986732341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,361.519363439,18.7174108013,45.9809925457,0.0,62.886420148,41.4019203762,11.6723227021,0.0,10.5075,1.16482270212
 08/01  12:00:00,360.66502776,18.7174108013,48.283793636,0.0,62.886420148,41.4019203762,11.6723217671,0.0,10.5075,1.16482176707
 08/01  13:00:00,365.354252378,18.7174108013,51.8312295455,0.0,62.886420148,41.4019203762,11.6722785804,0.0,10.5075,1.16477858037
 08/01  14:00:00,363.774890418,18.7174108013,56.6758218571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  15:00:00,356.311781991,18.7174108013,57.3306649623,0.0,62.886420148,41.4019203762,11.6721179303,0.0,10.5075,1.1646179303
 08/01  16:00:00,348.920661014,18.7174108013,53.2936959306,0.0,62.886420148,41.4019203762,11.6720791908,0.0,10.5075,1.1645791908
 08/01  17:00:00,336.121262991,18.7174108013,44.3732064551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  18:00:00,322.160028768,18.7174108013,37.1562634479,0.0,41.9242800987,36.8599292233,10.504627026,0.0,9.34,1.16462702604
 08/01  19:00:00,304.420110197,18.7174108013,35.2027501871,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,289.708186376,18.7174108013,30.6140289687,0.0,34.9369000822,32.3179380704,9.33698760192,0.0,8.1725,1.16448760192
 08/01  21:00:00,220.166072437,18.7174108013,37.8825329598,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,138.649149715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933275714,0.0,2.335,1.16433275714
 08/01  23:00:00,166.097358759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,148.449923249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,139.214085279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,137.029896461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922481698,0.0,2.335,1.16422481698
 08/02  03:00:00,136.658725112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,145.330703607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,144.601220495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,205.198284007,18.7174108013,21.7913977713,0.0,13.9747600329,18.6919646116,5.83422926884,0.0,4.67,1.16422926884
 08/02  07:00:00,210.899872732,18.7174108013,13.3416174676,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  08:00:00,295.061340728,18.7174108013,20.0706875836,0.0,34.9369000822,32.3179380704,9.33685812279,0.0,8.1725,1.16435812279
 08/02  09:00:00,337.824056048,18.7174108013,29.3769469792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,339.922354361,18.7174108013,35.1081763253,0.0,62.886420148,41.4019203762,11.6721136837,0.0,10.5075,1.1646136837
 08/02  11:00:00,359.232312073,18.7174108013,43.5534509513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  12:00:00,360.652015343,18.7174108013,48.6487449186,0.0,62.886420148,41.4019203762,11.6722382405,0.0,10.5075,1.16473824052
 08/02  13:00:00,367.912968576,18.7174108013,53.3155655502,0.0,62.886420148,41.4019203762,11.6721994591,0.0,10.5075,1.16469945909
 08/02  14:00:00,366.553542392,18.7174108013,58.8206454967,0.0,62.886420148,41.4019203762,11.6721486513,0.0,10.5075,1.16464865134
 08/02  15:00:00,362.240921278,18.7174108013,62.8655543135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,366.771375107,18.7174108013,67.4095337054,0.0,62.886420148,41.4019203762,11.6720608383,0.0,10.5075,1.16456083833
 08/02  17:00:00,362.698945222,18.7174108013,64.0238288782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  18:00:00,344.267591334,18.7174108013,53.349952383,0.0,41.9242800987,36.8599292233,10.5046254527,0.0,9.34,1.16462545267
 08/02  19:00:00,331.859050646,18.7174108013,48.2141980673,0.0,41.9242800987,36.8599292233,10.5045318312,0.0,9.34,1.16453183121
 08/02  20:00:00,315.845359336,18.7174108013,43.4305250607,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,243.328849385,18.7174108013,51.7175944615,0.0,13.9747600329,18.6919646116,5.8343847791,0.0,4.67,1.1643847791
 08/02  22:00:00,141.099453698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,168.300482556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,151.149182421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,142.285574983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918925009,0.0,2.335,1.16418925009
 08/03  02:00:00,139.605589926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,139.211713687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,148.120297455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,147.282295876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923384945,0.0,2.335,1.16423384945
 08/03  06:00:00,218.719207161,18.7174108013,32.7606342098,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,219.266949316,18.7174108013,18.5401149702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  08:00:00,292.000665435,18.7174108013,20.0876366108,0.0,34.9369000822,32.3179380704,9.33693462448,0.0,8.1725,1.16443462448
 08/03  09:00:00,329.210363995,18.7174108013,25.6421163428,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,333.725747798,18.7174108013,30.8764611087,0.0,62.886420148,41.4019203762,11.6721173308,0.0,10.5075,1.1646173308
 08/03  11:00:00,347.406052496,18.7174108013,36.3389417351,0.0,62.886420148,41.4019203762,11.6722884358,0.0,10.5075,1.16478843576
 08/03  12:00:00,345.457931867,18.7174108013,37.9688312523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  13:00:00,344.027293432,18.7174108013,36.1056349655,0.0,62.886420148,41.4019203762,11.6722972818,0.0,10.5075,1.16479728178
 08/03  14:00:00,343.237176299,18.7174108013,40.0487380984,0.0,62.886420148,41.4019203762,11.6721173866,0.0,10.5075,1.16461738663
 08/03  15:00:00,342.042654769,18.7174108013,44.2240061853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  16:00:00,338.399760658,18.7174108013,42.3673444761,0.0,62.886420148,41.4019203762,11.6721900263,0.0,10.5075,1.16469002634
 08/03  17:00:00,337.343115468,18.7174108013,41.8223752592,0.0,62.886420148,41.4019203762,11.672162078,0.0,10.5075,1.16466207805
 08/03  18:00:00,328.007325157,18.7174108013,38.2313781683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,315.996219645,18.7174108013,33.6841767217,0.0,41.9242800987,36.8599292233,10.5045662005,0.0,9.34,1.16456620048
 08/03  20:00:00,299.500089134,18.7174108013,28.2812851226,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,227.492584393,18.7174108013,37.1324484638,0.0,13.9747600329,18.6919646116,5.83436625155,0.0,4.67,1.16436625155
 08/03  22:00:00,139.91027059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,166.88830573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,149.521569286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921600627,0.0,2.335,1.16421600627
 08/04  01:00:00,140.625280792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,138.212090821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,137.782703701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921214024,0.0,2.335,1.16421214024
 08/04  04:00:00,167.587061948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,167.288041549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,230.182271129,18.7174108013,22.9519619681,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,227.801946469,18.7174108013,13.8402515174,0.0,13.9747600329,18.6919646116,5.83435942322,0.0,4.67,1.16435942322
 08/04  08:00:00,297.142210746,18.7174108013,20.1731104421,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,340.627807197,18.7174108013,30.4926362843,0.0,62.886420148,41.4019203762,11.6720423354,0.0,10.5075,1.16454233541
 08/04  10:00:00,346.861398161,18.7174108013,39.0275845521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,361.133710634,18.7174108013,45.9575463491,0.0,62.886420148,41.4019203762,11.6722310324,0.0,10.5075,1.16473103235
 08/04  12:00:00,361.552757923,18.7174108013,48.1798096393,0.0,62.886420148,41.4019203762,11.6722315672,0.0,10.5075,1.16473156722
 08/04  13:00:00,366.480926293,18.7174108013,52.479356977,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  14:00:00,365.221757391,18.7174108013,58.0187307292,0.0,62.886420148,41.4019203762,11.6722415723,0.0,10.5075,1.16474157228
 08/04  15:00:00,358.336469914,18.7174108013,58.881129438,0.0,62.886420148,41.4019203762,11.6721714629,0.0,10.5075,1.16467146288
 08/04  16:00:00,357.129092014,18.7174108013,59.4458719557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  17:00:00,354.571410201,18.7174108013,57.4675895429,0.0,62.886420148,41.4019203762,11.6721468718,0.0,10.5075,1.16464687184
 08/04  18:00:00,340.697145877,18.7174108013,50.249540799,0.0,41.9242800987,36.8599292233,10.5045402462,0.0,9.34,1.16454024621
 08/04  19:00:00,316.969982151,18.7174108013,43.637022667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,298.534446169,18.7174108013,36.3919372158,0.0,34.9369000822,32.3179380704,9.33701997456,0.0,8.1725,1.16451997456
 08/04  21:00:00,228.079167148,18.7174108013,44.4639731951,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,139.750201282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,166.689324884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926921998,0.0,2.335,1.16426921998
 08/04  24:00:00,149.080087068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,137.972710111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,135.325201603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546963488,0.0,1.75125,1.16421963488
 08/05  03:00:00,134.812920879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,143.231628187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,142.318352496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,191.724848086,18.7174108013,22.9722831613,0.0,6.98738001645,14.1499734587,4.66676219861,0.0,3.5025,1.16426219861
 08/05  07:00:00,196.659354326,18.7174108013,12.6451246086,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  08:00:00,264.144122343,18.7174108013,16.8203887762,0.0,20.9621400493,23.2339557645,7.00187066979,0.0,5.8375,1.16437066979
 08/05  09:00:00,303.068960274,18.7174108013,26.2721568349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/05  10:00:00,340.443665069,18.7174108013,35.9160499973,0.0,62.886420148,41.4019203762,11.6720590323,0.0,10.5075,1.1645590323
 08/05  11:00:00,358.018002062,18.7174108013,43.1250379449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,359.116651043,18.7174108013,46.4192334865,0.0,62.886420148,41.4019203762,11.6722545295,0.0,10.5075,1.16475452949
 08/05  13:00:00,362.159060633,18.7174108013,48.9542035502,0.0,62.886420148,41.4019203762,11.6722129989,0.0,10.5075,1.16471299889
 08/05  14:00:00,347.01924045,18.7174108013,44.1422924706,0.0,62.886420148,41.4019203762,11.6721512199,0.0,10.5075,1.16465121989
 08/05  15:00:00,338.903542661,18.7174108013,43.9880796115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  16:00:00,345.771610273,18.7174108013,50.4361306297,0.0,62.886420148,41.4019203762,11.6721109836,0.0,10.5075,1.1646109836
 08/05  17:00:00,346.769565096,18.7174108013,50.9307116372,0.0,62.886420148,41.4019203762,11.6720635693,0.0,10.5075,1.16456356931
 08/05  18:00:00,303.849794343,18.7174108013,32.022802721,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,253.733978626,18.7174108013,21.4941282691,0.0,20.9621400493,23.2339557645,7.00199727229,0.0,5.8375,1.16449727229
 08/05  20:00:00,249.981393439,18.7174108013,19.2992567564,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,190.446357869,18.7174108013,19.9695278982,0.0,6.98738001645,14.1499734587,4.66690770199,0.0,3.5025,1.16440770199
 08/05  22:00:00,133.199840154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,160.735850642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,142.532555609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551280284,0.0,1.75125,1.16426280284
 08/06  01:00:00,133.605250519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,131.809136286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,131.569987423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,140.026506662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547141099,0.0,1.75125,1.16422141099
 08/06  05:00:00,139.466182915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,181.057105938,18.7174108013,14.793231445,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,192.271669032,18.7174108013,10.3174397552,0.0,6.98738001645,14.1499734587,4.70401293169,0.0372448271216,3.5025,1.16426810456
 08/06  08:00:00,229.480718363,18.7174108013,11.3485980163,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,215.900496811,18.7174108013,12.7351140213,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,254.394596678,18.7174108013,19.6227325587,0.0,27.9495200658,27.7759469175,8.16944448574,0.0,7.005,1.16444448574
 08/06  11:00:00,281.992682762,18.7174108013,27.6597010867,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,311.17444224,18.7174108013,33.99773919,0.0,41.9242800987,36.8599292233,10.5045243932,0.0,9.34,1.16452439319
 08/06  13:00:00,314.769824915,18.7174108013,36.0656581371,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,317.073597406,18.7174108013,43.4921493408,0.0,41.9242800987,36.8599292233,10.5044625023,0.0,9.34,1.16446250234
 08/06  15:00:00,314.385983406,18.7174108013,47.4185190433,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,305.061805732,18.7174108013,41.5235973457,0.0,41.9242800987,36.8599292233,10.5045566274,0.0,9.34,1.16455662736
 08/06  17:00:00,255.169612471,18.7174108013,26.253972749,0.0,27.9495200658,27.7759469175,8.16947940837,0.0,7.005,1.16447940837
 08/06  18:00:00,249.486486244,18.7174108013,20.0272451641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,237.749323469,18.7174108013,18.7315633943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  20:00:00,234.864981264,18.7174108013,17.122179276,0.0,13.9747600329,18.6919646116,5.83437736172,0.0,4.67,1.16437736172
 08/06  21:00:00,207.711930795,18.7174108013,21.1473328094,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,134.46084184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551921689,0.0,1.75125,1.16426921689
 08/06  23:00:00,161.746678603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,143.585480099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,136.541463239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,134.743967603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919718566,0.0,2.335,1.16419718566
 08/07  03:00:00,134.409999182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,142.814051977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,142.070767483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,196.843893663,18.7174108013,15.9231300562,0.0,13.9747600329,18.6919646116,5.83423205989,0.0,4.67,1.16423205989
 08/07  07:00:00,208.087450713,18.7174108013,11.1849101806,0.0,13.9747600329,18.6919646116,4.75904252185,0.0690425218544,4.67,0.02
 08/07  08:00:00,290.765240103,18.7174108013,16.7153739701,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,330.733717756,18.7174108013,23.8211276015,0.0,62.886420148,41.4019203762,11.6720326337,0.0,10.5075,1.16453263375
 08/07  10:00:00,333.568307132,18.7174108013,28.2333847577,0.0,62.886420148,41.4019203762,11.6720911189,0.0,10.5075,1.16459111894
 08/07  11:00:00,353.957710808,18.7174108013,39.3046065062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  12:00:00,359.123654247,18.7174108013,45.3329506679,0.0,62.886420148,41.4019203762,11.6722185844,0.0,10.5075,1.16471858441
 08/07  13:00:00,364.981604267,18.7174108013,49.666944728,0.0,62.886420148,41.4019203762,11.6723558729,0.0,10.5075,1.16485587285
 08/07  14:00:00,360.408213007,18.7174108013,52.6787091339,0.0,62.886420148,41.4019203762,11.6721329175,0.0,10.5075,1.16463291747
 08/07  15:00:00,364.120015398,18.7174108013,61.9529460432,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  16:00:00,362.418009163,18.7174108013,63.1276948201,0.0,62.886420148,41.4019203762,11.6721913976,0.0,10.5075,1.16469139756
 08/07  17:00:00,349.100245946,18.7174108013,53.9525427387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  18:00:00,322.512880109,18.7174108013,37.742395608,0.0,41.9242800987,36.8599292233,10.5046135761,0.0,9.34,1.16461357615
 08/07  19:00:00,305.232026251,18.7174108013,29.6374355812,0.0,41.9242800987,36.8599292233,10.504521552,0.0,9.34,1.16452155198
 08/07  20:00:00,292.782367461,18.7174108013,26.9546974829,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,220.553583016,18.7174108013,33.7368629772,0.0,13.9747600329,18.6919646116,5.83437572279,0.0,4.67,1.16437572279
 08/07  22:00:00,136.9919178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,164.345154995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,146.488211319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,138.064945808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924231878,0.0,2.335,1.16424231878
 08/08  02:00:00,135.860559832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,135.629313001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,164.835763641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,164.88249119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922548136,0.0,2.335,1.16422548136
 08/08  06:00:00,225.965240012,18.7174108013,20.9734116393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,223.674190669,18.7174108013,12.5420947245,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  08:00:00,294.570196285,18.7174108013,19.1490769808,0.0,34.9369000822,32.3179380704,9.33692797346,0.0,8.1725,1.16442797346
 08/08  09:00:00,339.707052006,18.7174108013,29.6539919408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,341.860672795,18.7174108013,35.1304784913,0.0,62.886420148,41.4019203762,11.6721132987,0.0,10.5075,1.16461329874
 08/08  11:00:00,357.357872691,18.7174108013,42.0460011134,0.0,62.886420148,41.4019203762,11.6722873326,0.0,10.5075,1.16478733262
 08/08  12:00:00,360.656066583,18.7174108013,48.2635745254,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,367.309454546,18.7174108013,52.8457590328,0.0,62.886420148,41.4019203762,11.6722986576,0.0,10.5075,1.16479865758
 08/08  14:00:00,361.051969615,18.7174108013,54.9884200895,0.0,62.886420148,41.4019203762,11.6721205368,0.0,10.5075,1.1646205368
 08/08  15:00:00,336.246610836,18.7174108013,43.4277576034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  16:00:00,328.077797686,18.7174108013,38.7570361302,0.0,62.886420148,41.4019203762,11.6721955327,0.0,10.5075,1.16469553268
 08/08  17:00:00,325.746866611,18.7174108013,37.569413567,0.0,62.886420148,41.4019203762,11.672169735,0.0,10.5075,1.16466973499
 08/08  18:00:00,312.345004772,18.7174108013,31.1601390083,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  19:00:00,293.54390654,18.7174108013,26.5957209142,0.0,41.9242800987,36.8599292233,10.5044548917,0.0,9.34,1.16445489171
 08/08  20:00:00,277.389919525,18.7174108013,24.175348388,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,205.840108695,18.7174108013,27.3005864203,0.0,13.9747600329,18.6919646116,5.83442712684,0.0,4.67,1.16442712684
 08/08  22:00:00,135.162979387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,163.128991279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,144.798159559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922749546,0.0,2.335,1.16422749546
 08/09  01:00:00,135.679412857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,133.922867877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,133.740851241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922418293,0.0,2.335,1.16422418293
 08/09  04:00:00,142.259449921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,141.666810079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,198.477890498,18.7174108013,17.8869811136,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,208.27443185,18.7174108013,11.7870170977,0.0,13.9747600329,18.6919646116,5.83429015697,0.0,4.67,1.16429015697
 08/09  08:00:00,294.415244042,18.7174108013,19.1918472447,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,337.824211397,18.7174108013,28.6294207758,0.0,62.886420148,41.4019203762,11.6719412019,0.0,10.5075,1.16444120188
 08/09  10:00:00,333.586259375,18.7174108013,29.3470905586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,348.564386355,18.7174108013,35.6804123539,0.0,62.886420148,41.4019203762,11.6722497861,0.0,10.5075,1.16474978611
 08/09  12:00:00,359.691512405,18.7174108013,46.5831166049,0.0,62.886420148,41.4019203762,11.6722528594,0.0,10.5075,1.16475285938
 08/09  13:00:00,368.484232264,18.7174108013,53.3538216177,0.0,62.886420148,41.4019203762,11.6722131928,0.0,10.5075,1.16471319285
 08/09  14:00:00,362.916427187,18.7174108013,55.8199462323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  15:00:00,355.937210011,18.7174108013,57.3467077201,0.0,62.886420148,41.4019203762,11.6720547857,0.0,10.5075,1.16455478571
 08/09  16:00:00,354.402124118,18.7174108013,57.6421541443,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  17:00:00,348.835157942,18.7174108013,53.6865315354,0.0,62.886420148,41.4019203762,11.67217524,0.0,10.5075,1.16467524005
 08/09  18:00:00,334.052237976,18.7174108013,46.0700952526,0.0,41.9242800987,36.8599292233,10.5045706537,0.0,9.34,1.16457065369
 08/09  19:00:00,324.856427375,18.7174108013,41.1872178862,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  20:00:00,304.086144115,18.7174108013,35.0088350474,0.0,34.9369000822,32.3179380704,9.33705233096,0.0,8.1725,1.16455233096
 08/09  21:00:00,232.164994686,18.7174108013,42.8393703933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,139.006478752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927980322,0.0,2.335,1.16427980322
 08/09  23:00:00,166.173850268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,148.462579472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,139.642163214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,137.119562286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923442633,0.0,2.335,1.16423442633
 08/10  03:00:00,136.610817611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,145.052120181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,144.155191831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,206.388817261,18.7174108013,23.6075726663,0.0,13.9747600329,18.6919646116,5.83420766583,0.0,4.67,1.16420766583
 08/10  07:00:00,209.412471661,18.7174108013,12.9911800696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  08:00:00,284.169682421,18.7174108013,15.4371101496,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,320.682548062,18.7174108013,20.4850829606,0.0,62.886420148,41.4019203762,11.6720100864,0.0,10.5075,1.16451008635
 08/10  10:00:00,325.550433217,18.7174108013,24.8482061775,0.0,62.886420148,41.4019203762,11.6720702141,0.0,10.5075,1.1645702141
 08/10  11:00:00,341.610625943,18.7174108013,31.2213969001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,339.639627752,18.7174108013,32.4405568265,0.0,62.886420148,41.4019203762,11.6723760977,0.0,10.5075,1.16487609771
 08/10  13:00:00,346.763179838,18.7174108013,37.190321563,0.0,62.886420148,41.4019203762,11.6723389768,0.0,10.5075,1.16483897677
 08/10  14:00:00,351.670279351,18.7174108013,45.5732306934,0.0,62.886420148,41.4019203762,11.6721171035,0.0,10.5075,1.16461710354
 08/10  15:00:00,350.032583248,18.7174108013,49.4439157996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,344.486601404,18.7174108013,46.6225008456,0.0,62.886420148,41.4019203762,11.6721771941,0.0,10.5075,1.16467719409
 08/10  17:00:00,337.511372051,18.7174108013,41.2956179533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,324.77212082,18.7174108013,35.6989709953,0.0,41.9242800987,36.8599292233,10.5046007416,0.0,9.34,1.16460074163
 08/10  19:00:00,318.401534406,18.7174108013,33.1102815582,0.0,41.9242800987,36.8599292233,10.5045099018,0.0,9.34,1.16450990183
 08/10  20:00:00,299.326344968,18.7174108013,28.7481621419,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,227.156836261,18.7174108013,36.7440131948,0.0,13.9747600329,18.6919646116,5.83436497164,0.0,4.67,1.16436497164
 08/10  22:00:00,139.963651111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,167.00737692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,149.475882999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,140.28319556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923178611,0.0,2.335,1.16423178611
 08/11  02:00:00,137.918516313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,137.459220418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,167.206128752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,166.924822308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992153027,0.0,2.335,1.1642153027
 08/11  06:00:00,227.664783623,18.7174108013,20.9076824354,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,225.597012412,18.7174108013,12.7243637541,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
