Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  08:00:00,294.503000971,18.7174108013,18.7737310624,0.0,34.9369000822,32.3179380704,9.33691909239,0.0,8.1725,1.16441909239
 08/11  09:00:00,334.416245699,18.7174108013,26.2743862037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,335.688619097,18.7174108013,31.0619595124,0.0,62.886420148,41.4019203762,11.672106382,0.0,10.5075,1.16460638197
 08/11  11:00:00,342.916571019,18.7174108013,31.4728871147,0.0,62.886420148,41.4019203762,11.6722826045,0.0,10.5075,1.1647826045
 08/11  12:00:00,342.426884718,18.7174108013,34.6067860032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  13:00:00,350.824502368,18.7174108013,40.1866696679,0.0,62.886420148,41.4019203762,11.6722957674,0.0,10.5075,1.16479576741
 08/11  14:00:00,348.387294995,18.7174108013,44.2278193288,0.0,62.886420148,41.4019203762,11.6721189383,0.0,10.5075,1.16461893835
 08/11  15:00:00,345.674695403,18.7174108013,48.2708324416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,342.055630742,18.7174108013,46.8383157431,0.0,62.886420148,41.4019203762,11.6721956763,0.0,10.5075,1.16469567632
 08/11  17:00:00,335.427350472,18.7174108013,42.2699829355,0.0,62.886420148,41.4019203762,11.6721714744,0.0,10.5075,1.16467147436
 08/11  18:00:00,319.358823037,18.7174108013,34.457420724,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,298.156941755,18.7174108013,27.9298866964,0.0,41.9242800987,36.8599292233,10.504457718,0.0,9.34,1.16445771799
 08/11  20:00:00,281.545138778,18.7174108013,24.7500147707,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,208.957918126,18.7174108013,28.899650056,0.0,13.9747600329,18.6919646116,5.8344312105,0.0,4.67,1.1644312105
 08/11  22:00:00,136.380501461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,163.642394607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,145.428143915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923193342,0.0,2.335,1.16423193342
 08/12  01:00:00,134.256195509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,132.056260167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,131.645035561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545171841,0.0,1.75125,1.16420171841
 08/12  04:00:00,139.958034227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,139.093566246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,179.577116962,18.7174108013,14.0353161897,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,187.98407556,18.7174108013,8.5475110393,0.0,6.98738001645,14.1499734587,4.6911752922,0.0242658909271,3.5025,1.16440940127
 08/12  08:00:00,247.352544832,18.7174108013,9.62801820119,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,272.864398774,18.7174108013,12.2665949425,0.0,41.9242800987,36.8599292233,10.5044529885,0.0,9.34,1.16445298853
 08/12  10:00:00,299.929824076,18.7174108013,13.9439461375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,319.592817397,18.7174108013,16.1137429192,0.0,62.886420148,41.4019203762,11.6722128483,0.0,10.5075,1.16471284827
 08/12  12:00:00,318.616515959,18.7174108013,19.0005787947,0.0,62.886420148,41.4019203762,11.6723478485,0.0,10.5075,1.16484784849
 08/12  13:00:00,323.439340949,18.7174108013,21.4135887057,0.0,62.886420148,41.4019203762,11.672313931,0.0,10.5075,1.16481393103
 08/12  14:00:00,314.23915188,18.7174108013,20.5831070816,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,310.205304459,18.7174108013,22.1126628023,0.0,62.886420148,41.4019203762,11.6721980056,0.0,10.5075,1.16469800563
 08/12  16:00:00,317.07039731,18.7174108013,25.3569631401,0.0,62.886420148,41.4019203762,11.6721662349,0.0,10.5075,1.16466623491
 08/12  17:00:00,317.120079639,18.7174108013,25.5586974464,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  18:00:00,290.503713483,18.7174108013,19.7362530324,0.0,34.9369000822,32.3179380704,9.33709168127,0.0,8.1725,1.16459168127
 08/12  19:00:00,252.882078227,18.7174108013,15.7401270641,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  20:00:00,247.045425779,18.7174108013,14.4752339282,0.0,20.9621400493,23.2339557645,7.00193557338,0.0,5.8375,1.16443557338
 08/12  21:00:00,187.121615307,18.7174108013,15.6726801133,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,133.959023871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559625136,0.0,1.75125,1.16434625136
 08/12  23:00:00,161.249879728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,142.938053148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,133.695771521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551756176,0.0,1.75125,1.16426756176
 08/13  02:00:00,132.029136883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,131.685730914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,140.038528957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,139.29191695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549720995,0.0,1.75125,1.16424720995
 08/13  06:00:00,176.325403066,18.7174108013,10.3201399786,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,189.337503141,18.7174108013,7.81311377552,0.0,6.98738001645,14.1499734587,3.71320995095,0.190709950953,3.5025,0.02
 08/13  08:00:00,221.853488277,18.7174108013,7.60479039593,0.0,6.98738001645,14.1499734587,4.66678284022,0.0,3.5025,1.16428284022
 08/13  09:00:00,204.447896448,18.7174108013,7.85720341291,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,246.235514798,18.7174108013,14.5975331544,0.0,27.9495200658,27.7759469175,8.16944269798,0.0,7.005,1.16444269798
 08/13  11:00:00,271.954818498,18.7174108013,19.9451583054,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,313.40963052,18.7174108013,33.1045238757,0.0,41.9242800987,36.8599292233,10.5045549928,0.0,9.34,1.16455499279
 08/13  13:00:00,313.927427525,18.7174108013,33.8046028683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,312.23226919,18.7174108013,38.4062667772,0.0,41.9242800987,36.8599292233,10.5044879799,0.0,9.34,1.16448797992
 08/13  15:00:00,309.093193594,18.7174108013,41.9378354404,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,306.272555373,18.7174108013,41.6330997244,0.0,41.9242800987,36.8599292233,10.5045982538,0.0,9.34,1.16459825384
 08/13  17:00:00,273.523313706,18.7174108013,38.6402619941,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,265.521216916,18.7174108013,29.6874475089,0.0,13.9747600329,18.6919646116,5.83439209965,0.0,4.67,1.16439209965
 08/13  19:00:00,252.694754728,18.7174108013,24.0389866329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,243.816422072,18.7174108013,21.3313537832,0.0,13.9747600329,18.6919646116,5.83435813532,0.0,4.67,1.16435813532
 08/13  21:00:00,219.485501555,18.7174108013,30.3738501958,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,136.081735036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,163.026893927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546713418,0.0,1.75125,1.16421713418
 08/13  24:00:00,144.637478675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,137.203015286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,134.89930073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,134.143726501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922491707,0.0,2.335,1.16422491707
 08/14  04:00:00,142.14668651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,140.896017622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,193.321657118,18.7174108013,14.1873994677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,202.609657268,18.7174108013,9.56461516158,0.0,13.9747600329,18.6919646116,5.90702614169,0.0726696727331,4.67,1.16435646896
 08/14  08:00:00,281.051270063,18.7174108013,13.2277933685,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,318.229758456,18.7174108013,17.9856905881,0.0,62.886420148,41.4019203762,11.6719474104,0.0,10.5075,1.16444741045
 08/14  10:00:00,319.095447599,18.7174108013,20.3773192408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,333.055730894,18.7174108013,23.360941423,0.0,62.886420148,41.4019203762,11.6722092628,0.0,10.5075,1.16470926279
 08/14  12:00:00,338.375860824,18.7174108013,30.2129877228,0.0,62.886420148,41.4019203762,11.6723824198,0.0,10.5075,1.16488241979
 08/14  13:00:00,349.374309777,18.7174108013,37.2362551857,0.0,62.886420148,41.4019203762,11.672345752,0.0,10.5075,1.16484575202
 08/14  14:00:00,349.338982672,18.7174108013,42.5321173382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,344.437165182,18.7174108013,45.0713289309,0.0,62.886420148,41.4019203762,11.6721902469,0.0,10.5075,1.16469024691
 08/14  16:00:00,341.253405827,18.7174108013,43.6917075147,0.0,62.886420148,41.4019203762,11.6721575841,0.0,10.5075,1.16465758405
 08/14  17:00:00,336.120894371,18.7174108013,40.3283405358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  18:00:00,319.476070394,18.7174108013,32.5054896638,0.0,41.9242800987,36.8599292233,10.5045749402,0.0,9.34,1.16457494017
 08/14  19:00:00,307.84415701,18.7174108013,26.3482207468,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,291.048411904,18.7174108013,23.6047033727,0.0,34.9369000822,32.3179380704,9.33695830952,0.0,8.1725,1.16445830952
 08/14  21:00:00,219.143547138,18.7174108013,30.8002665836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,138.404425929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932817018,0.0,2.335,1.16432817018
 08/14  23:00:00,165.825988591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,148.411108127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,139.629284266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919496707,0.0,2.335,1.16419496707
 08/15  02:00:00,137.671566705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,137.543342023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,167.633766799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,167.809398881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923483948,0.0,2.335,1.16423483948
 08/15  06:00:00,232.01659799,18.7174108013,23.7087074377,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,229.684831901,18.7174108013,14.0562263648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  08:00:00,297.891510509,18.7174108013,20.3422540803,0.0,34.9369000822,32.3179380704,9.33686023856,0.0,8.1725,1.16436023856
 08/15  09:00:00,339.33306187,18.7174108013,29.3672379862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  10:00:00,339.079146846,18.7174108013,33.1125003127,0.0,62.886420148,41.4019203762,11.6720877434,0.0,10.5075,1.16458774344
 08/15  11:00:00,352.151986291,18.7174108013,38.1809909407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  12:00:00,356.042751753,18.7174108013,44.1173951579,0.0,62.886420148,41.4019203762,11.6723556696,0.0,10.5075,1.16485566958
 08/15  13:00:00,365.058587524,18.7174108013,50.8819066562,0.0,62.886420148,41.4019203762,11.6723238358,0.0,10.5075,1.16482383585
 08/15  14:00:00,363.085886776,18.7174108013,55.0304626911,0.0,62.886420148,41.4019203762,11.6721265932,0.0,10.5075,1.16462659315
 08/15  15:00:00,358.909484705,18.7174108013,58.3205228583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  16:00:00,353.563274541,18.7174108013,55.9473826942,0.0,62.886420148,41.4019203762,11.6721979523,0.0,10.5075,1.1646979523
 08/15  17:00:00,350.072796477,18.7174108013,53.3826179049,0.0,62.886420148,41.4019203762,11.6721782461,0.0,10.5075,1.16467824613
 08/15  18:00:00,337.90934337,18.7174108013,47.4691384504,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,314.925894624,18.7174108013,39.1004681443,0.0,41.9242800987,36.8599292233,10.5045605964,0.0,9.34,1.16456059638
 08/15  20:00:00,292.172039109,18.7174108013,31.4980209908,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,221.795742024,18.7174108013,38.9488204478,0.0,13.9747600329,18.6919646116,5.8344405502,0.0,4.67,1.1644405502
 08/15  22:00:00,139.012743099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,166.209701814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,148.459411582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921357256,0.0,2.335,1.16421357256
 08/16  01:00:00,139.434211874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,137.046985574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,136.640372845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,145.216494683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921109142,0.0,2.335,1.16421109142
 08/16  05:00:00,144.320640059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,207.02421202,18.7174108013,23.9288847225,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,217.096813337,18.7174108013,15.6902458892,0.0,13.9747600329,18.6919646116,5.83432472401,0.0,4.67,1.16432472401
 08/16  08:00:00,297.130909157,18.7174108013,21.2167328994,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,337.376343013,18.7174108013,28.7841350209,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  10:00:00,345.601546576,18.7174108013,38.4788008894,0.0,62.886420148,41.4019203762,11.672150606,0.0,10.5075,1.16465060605
 08/16  11:00:00,356.626694532,18.7174108013,42.7649409703,0.0,62.886420148,41.4019203762,11.6722982095,0.0,10.5075,1.16479820951
 08/16  12:00:00,357.715384303,18.7174108013,46.0918259954,0.0,62.886420148,41.4019203762,11.6723160543,0.0,10.5075,1.16481605429
 08/16  13:00:00,363.240754949,18.7174108013,50.1599851195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  14:00:00,359.159545169,18.7174108013,53.0040630081,0.0,62.886420148,41.4019203762,11.6721554056,0.0,10.5075,1.16465540562
 08/16  15:00:00,357.15814263,18.7174108013,58.1250528773,0.0,62.886420148,41.4019203762,11.6720912343,0.0,10.5075,1.16459123427
 08/16  16:00:00,358.219601165,18.7174108013,60.4079051779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  17:00:00,354.41760538,18.7174108013,57.4033547113,0.0,62.886420148,41.4019203762,11.6722206455,0.0,10.5075,1.16472064554
 08/16  18:00:00,340.247903365,18.7174108013,49.9907333163,0.0,41.9242800987,36.8599292233,10.5046094697,0.0,9.34,1.16460946973
 08/16  19:00:00,331.862765286,18.7174108013,45.2239997801,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  20:00:00,310.921463713,18.7174108013,39.6135232959,0.0,34.9369000822,32.3179380704,9.336957082,0.0,8.1725,1.164457082
 08/16  21:00:00,237.352299652,18.7174108013,46.2428694121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,140.457021277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,167.558220844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927596998,0.0,2.335,1.16427596998
 08/16  24:00:00,149.983545062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,140.657392821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,138.050868464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920283576,0.0,2.335,1.16420283576
 08/17  03:00:00,137.487978302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,146.035571466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,144.950232098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,208.09667513,18.7174108013,24.5852635145,0.0,13.9747600329,18.6919646116,5.8342348666,0.0,4.67,1.1642348666
 08/17  07:00:00,213.993176241,18.7174108013,14.7789229125,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  08:00:00,298.734798389,18.7174108013,22.3262239835,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/17  09:00:00,347.772612281,18.7174108013,35.9967613952,0.0,62.886420148,41.4019203762,11.6720387894,0.0,10.5075,1.16453878944
 08/17  10:00:00,353.613723982,18.7174108013,43.8711512232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,366.849050863,18.7174108013,50.4063366692,0.0,62.886420148,41.4019203762,11.672302311,0.0,10.5075,1.16480231102
 08/17  12:00:00,367.106836754,18.7174108013,52.6625476243,0.0,62.886420148,41.4019203762,11.6723007735,0.0,10.5075,1.16480077349
 08/17  13:00:00,365.140122095,18.7174108013,51.7979731021,0.0,62.886420148,41.4019203762,11.6722683914,0.0,10.5075,1.16476839136
 08/17  14:00:00,363.699983172,18.7174108013,57.2082799959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,361.987161152,18.7174108013,62.4861452759,0.0,62.886420148,41.4019203762,11.6721468724,0.0,10.5075,1.16464687241
 08/17  16:00:00,358.154177017,18.7174108013,60.9022978068,0.0,62.886420148,41.4019203762,11.6721141686,0.0,10.5075,1.16461416861
 08/17  17:00:00,353.432715372,18.7174108013,57.4421162122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,341.340004368,18.7174108013,51.3541663612,0.0,41.9242800987,36.8599292233,10.5045415899,0.0,9.34,1.16454158987
 08/17  19:00:00,333.613769566,18.7174108013,47.033435581,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,312.654904618,18.7174108013,41.4857995345,0.0,34.9369000822,32.3179380704,9.33706433656,0.0,8.1725,1.16456433656
 08/17  21:00:00,239.632028911,18.7174108013,48.5952815343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,140.440390976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933213306,0.0,2.335,1.16433213306
 08/17  23:00:00,167.591795168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,150.05291442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,140.916213922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097564,0.0,2.335,1.16424097564
 08/18  02:00:00,138.265286583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,137.764892519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,167.453841698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,166.902759021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922340494,0.0,2.335,1.16422340494
 08/18  06:00:00,234.259027544,18.7174108013,27.7111778016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,230.796070558,18.7174108013,16.7654758346,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  08:00:00,304.720337217,18.7174108013,25.5712158718,0.0,34.9369000822,32.3179380704,9.33687097329,0.0,8.1725,1.16437097329
 08/18  09:00:00,350.875257737,18.7174108013,38.4040304747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,350.895385062,18.7174108013,42.1690721327,0.0,62.886420148,41.4019203762,11.6720640589,0.0,10.5075,1.16456405885
 08/18  11:00:00,363.750630077,18.7174108013,47.9980993142,0.0,62.886420148,41.4019203762,11.6722466948,0.0,10.5075,1.16474669476
 08/18  12:00:00,365.086352463,18.7174108013,52.1396199299,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  13:00:00,372.768501143,18.7174108013,57.7594374287,0.0,62.886420148,41.4019203762,11.6722651645,0.0,10.5075,1.16476516452
 08/18  14:00:00,369.096930154,18.7174108013,61.4478090866,0.0,62.886420148,41.4019203762,11.6722455013,0.0,10.5075,1.1647455013
 08/18  15:00:00,361.93029114,18.7174108013,62.4733275057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,357.839640542,18.7174108013,60.6932467168,0.0,62.886420148,41.4019203762,11.6721735453,0.0,10.5075,1.16467354527
 08/18  17:00:00,353.330582122,18.7174108013,57.3772289162,0.0,62.886420148,41.4019203762,11.6721539433,0.0,10.5075,1.16465394331
 08/18  18:00:00,338.852303731,18.7174108013,49.4370757254,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,318.493650883,18.7174108013,43.2595482568,0.0,41.9242800987,36.8599292233,10.5045646604,0.0,9.34,1.16456466043
 08/18  20:00:00,297.482051024,18.7174108013,37.0113708942,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/18  21:00:00,227.009424887,18.7174108013,43.8038800466,0.0,13.9747600329,18.6919646116,5.83436984739,0.0,4.67,1.16436984739
 08/18  22:00:00,139.520975975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,166.872943037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,149.280610004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922177297,0.0,2.335,1.16422177297
 08/19  01:00:00,137.770354175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,135.383285427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,134.952822441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550739166,0.0,1.75125,1.16425739166
 08/19  04:00:00,143.574026692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,142.726831648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,195.085622275,18.7174108013,22.5173245836,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,198.930699599,18.7174108013,14.077318543,0.0,6.98738001645,14.1499734587,4.66690381707,0.0,3.5025,1.16440381707
 08/19  08:00:00,264.242307315,18.7174108013,17.747562144,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,301.262343217,18.7174108013,26.0496136809,0.0,41.9242800987,36.8599292233,10.5044514576,0.0,9.34,1.16445145755
 08/19  10:00:00,332.335234338,18.7174108013,32.263832214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,353.19473379,18.7174108013,40.2708882624,0.0,62.886420148,41.4019203762,11.6722179431,0.0,10.5075,1.16471794314
 08/19  12:00:00,357.579392173,18.7174108013,46.1356544804,0.0,62.886420148,41.4019203762,11.6720587878,0.0,10.5075,1.16455878782
 08/19  13:00:00,361.023638238,18.7174108013,48.398067701,0.0,62.886420148,41.4019203762,11.6723301223,0.0,10.5075,1.16483012231
 08/19  14:00:00,357.191406208,18.7174108013,51.3249577314,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,350.65273397,18.7174108013,52.0448654623,0.0,62.886420148,41.4019203762,11.6722182086,0.0,10.5075,1.16471820863
 08/19  16:00:00,348.280785881,18.7174108013,51.3388302384,0.0,62.886420148,41.4019203762,11.6721910915,0.0,10.5075,1.16469109154
 08/19  17:00:00,345.760646162,18.7174108013,49.3458411965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,314.159900277,18.7174108013,38.2231580614,0.0,34.9369000822,32.3179380704,9.33712087535,0.0,8.1725,1.16462087535
 08/19  19:00:00,275.407254574,18.7174108013,30.9302761738,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  20:00:00,268.737817339,18.7174108013,28.1208975461,0.0,20.9621400493,23.2339557645,7.00196822023,0.0,5.8375,1.16446822023
 08/19  21:00:00,215.417135313,18.7174108013,38.8451600549,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,138.329524396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561758522,0.0,1.75125,1.16436758522
 08/19  23:00:00,165.252296428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,148.00510028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,139.293400058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548851596,0.0,1.75125,1.16423851596
 08/20  02:00:00,136.788558459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,136.394644394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,145.168949412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547174059,0.0,1.75125,1.16422174059
 08/20  05:00:00,144.393015963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,200.966881604,18.7174108013,26.4488522168,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,202.943824166,18.7174108013,15.2729271328,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  08:00:00,236.677835853,18.7174108013,15.1013224637,0.0,6.98738001645,14.1499734587,4.66682386253,0.0,3.5025,1.16432386253
 08/20  09:00:00,221.474195774,18.7174108013,16.2763624551,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,259.431075798,18.7174108013,23.1909454241,0.0,27.9495200658,27.7759469175,8.16948822823,0.0,7.005,1.16448822823
 08/20  11:00:00,282.123197882,18.7174108013,28.7954705846,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,316.583763511,18.7174108013,38.8067076788,0.0,41.9242800987,36.8599292233,10.5044798247,0.0,9.34,1.16447982472
 08/20  13:00:00,323.332111353,18.7174108013,42.9796433762,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  14:00:00,320.742503408,18.7174108013,47.1910544859,0.0,41.9242800987,36.8599292233,10.5045428036,0.0,9.34,1.16454280361
 08/20  15:00:00,309.311175995,18.7174108013,45.2090572984,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,299.544411535,18.7174108013,39.5019687304,0.0,41.9242800987,36.8599292233,10.5045304117,0.0,9.34,1.16453041171
 08/20  17:00:00,273.332068174,18.7174108013,41.5149687557,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  18:00:00,274.304415111,18.7174108013,38.7188546113,0.0,13.9747600329,18.6919646116,5.83445535369,0.0,4.67,1.16445535369
 08/20  19:00:00,265.123048245,18.7174108013,34.9019671886,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,256.499562224,18.7174108013,31.1452734332,0.0,13.9747600329,18.6919646116,5.83442499196,0.0,4.67,1.16442499196
 08/20  21:00:00,237.463635056,18.7174108013,46.1841820968,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,138.291368178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,165.093623111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154712381,0.0,1.75125,1.1642212381
 08/20  24:00:00,147.61847827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,140.836672773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,138.204274412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,137.662935868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992345168,0.0,2.335,1.1642345168
 08/21  04:00:00,146.146217225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,145.196204128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,212.263447854,18.7174108013,25.0590292892,0.0,13.9747600329,18.6919646116,5.83421638303,0.0,4.67,1.16421638303
 08/21  07:00:00,214.724289245,18.7174108013,14.8577773178,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  08:00:00,297.44668956,18.7174108013,21.6582399925,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  09:00:00,337.533988348,18.7174108013,28.8849848285,0.0,62.886420148,41.4019203762,11.6720239162,0.0,10.5075,1.16452391617
 08/21  10:00:00,339.191758832,18.7174108013,32.7146700446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,350.502213444,18.7174108013,37.1132215441,0.0,62.886420148,41.4019203762,11.6722918725,0.0,10.5075,1.16479187251
 08/21  12:00:00,350.296544107,18.7174108013,40.5248102344,0.0,62.886420148,41.4019203762,11.6722937291,0.0,10.5075,1.16479372906
 08/21  13:00:00,351.075816334,18.7174108013,39.8945111071,0.0,62.886420148,41.4019203762,11.6722645515,0.0,10.5075,1.1647645515
 08/21  14:00:00,344.603891469,18.7174108013,41.0060671342,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,344.598788401,18.7174108013,46.5498718039,0.0,62.886420148,41.4019203762,11.6721455186,0.0,10.5075,1.1646455186
 08/21  16:00:00,344.936097524,18.7174108013,46.806179849,0.0,62.886420148,41.4019203762,11.6721157841,0.0,10.5075,1.16461578406
 08/21  17:00:00,343.628352487,18.7174108013,45.0226292237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,331.709051756,18.7174108013,40.1009797081,0.0,41.9242800987,36.8599292233,10.504545971,0.0,9.34,1.16454597103
 08/21  19:00:00,322.717441326,18.7174108013,35.590470091,0.0,41.9242800987,36.8599292233,10.5044609529,0.0,9.34,1.16446095288
 08/21  20:00:00,302.535287114,18.7174108013,30.6051595457,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,229.936981775,18.7174108013,38.8233028412,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  22:00:00,140.471447763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927991063,0.0,2.335,1.16427991063
 08/21  23:00:00,167.382886181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,149.849606932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,140.537801299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918814209,0.0,2.335,1.16418814209
 08/22  02:00:00,138.046890382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,137.510434386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,167.148790941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,166.710856745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923335751,0.0,2.335,1.16423335751
 08/22  06:00:00,231.165309048,18.7174108013,21.36995869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,225.359806348,18.7174108013,12.6428837362,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  08:00:00,294.974873426,18.7174108013,18.89156187,0.0,34.9369000822,32.3179380704,9.33688327624,0.0,8.1725,1.16438327624
 08/22  09:00:00,337.475384866,18.7174108013,27.7128854009,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,337.155420402,18.7174108013,31.4698881681,0.0,62.886420148,41.4019203762,11.6720799795,0.0,10.5075,1.16457997945
 08/22  11:00:00,353.875422494,18.7174108013,39.4491743935,0.0,62.886420148,41.4019203762,11.6722667043,0.0,10.5075,1.16476670434
 08/22  12:00:00,363.152473754,18.7174108013,49.7653963721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  13:00:00,373.277669765,18.7174108013,57.1173607788,0.0,62.886420148,41.4019203762,11.6722887162,0.0,10.5075,1.16478871615
 08/22  14:00:00,362.034060904,18.7174108013,55.3525836828,0.0,62.886420148,41.4019203762,11.6721181511,0.0,10.5075,1.16461815113
 08/22  15:00:00,352.595620017,18.7174108013,54.7401581432,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,349.985731034,18.7174108013,54.5162597984,0.0,62.886420148,41.4019203762,11.6722032827,0.0,10.5075,1.16470328274
 08/22  17:00:00,347.250241351,18.7174108013,52.2702625928,0.0,62.886420148,41.4019203762,11.6721867565,0.0,10.5075,1.16468675649
 08/22  18:00:00,336.249159972,18.7174108013,47.0908260865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  19:00:00,319.663749447,18.7174108013,43.5268502045,0.0,41.9242800987,36.8599292233,10.5044782838,0.0,9.34,1.16447828382
 08/22  20:00:00,299.807312554,18.7174108013,37.4683227328,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,228.649953161,18.7174108013,45.0462329498,0.0,13.9747600329,18.6919646116,5.83440758021,0.0,4.67,1.16440758021
 08/22  22:00:00,139.663491419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,166.671528845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923725074,0.0,2.335,1.16423725074
 08/22  24:00:00,148.987104707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,140.035030085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,137.319789201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,136.712461691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919928869,0.0,2.335,1.16419928869
 08/23  04:00:00,145.039895231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,143.946405477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,207.561907622,18.7174108013,21.8568658839,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,209.304922604,18.7174108013,12.7032185047,0.0,13.9747600329,18.6919646116,5.83432946987,0.0,4.67,1.16432946987
 08/23  08:00:00,293.901169975,18.7174108013,19.8049921815,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,336.827687889,18.7174108013,28.553504415,0.0,62.886420148,41.4019203762,11.6719903044,0.0,10.5075,1.16449030435
 08/23  10:00:00,337.536568793,18.7174108013,32.8061524451,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  11:00:00,355.184438104,18.7174108013,39.7075318431,0.0,62.886420148,41.4019203762,11.672312628,0.0,10.5075,1.16481262801
 08/23  12:00:00,356.468267754,18.7174108013,44.4995434828,0.0,62.886420148,41.4019203762,11.6723263814,0.0,10.5075,1.16482638139
 08/23  13:00:00,360.970000866,18.7174108013,46.8368250647,0.0,62.886420148,41.4019203762,11.6722968754,0.0,10.5075,1.16479687544
 08/23  14:00:00,360.095948674,18.7174108013,53.2553260598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,357.759503227,18.7174108013,58.1491177909,0.0,62.886420148,41.4019203762,11.6721462865,0.0,10.5075,1.16464628648
 08/23  16:00:00,355.464377159,18.7174108013,56.7982807498,0.0,62.886420148,41.4019203762,11.6721202544,0.0,10.5075,1.16462025442
 08/23  17:00:00,352.365760641,18.7174108013,54.5759120368,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,318.88959397,18.7174108013,33.6297345168,0.0,41.9242800987,36.8599292233,10.5045435411,0.0,9.34,1.16454354107
 08/23  19:00:00,299.057636904,18.7174108013,23.3644997022,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,282.785411167,18.7174108013,21.3988002443,0.0,34.9369000822,32.3179380704,9.33705189245,0.0,8.1725,1.16455189245
 08/23  21:00:00,208.896275705,18.7174108013,23.7085090641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  22:00:00,135.586057184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932444075,0.0,2.335,1.16432444075
 08/23  23:00:00,163.601641281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,145.55095559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,136.281690803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,134.76533944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923493649,0.0,2.335,1.16423493649
 08/24  03:00:00,134.698836856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,143.539985563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,143.051454053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921425087,0.0,2.335,1.16421425087
 08/24  06:00:00,204.551547861,18.7174108013,18.9157796242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,209.61704021,18.7174108013,12.0770754403,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  08:00:00,291.623876141,18.7174108013,17.435363101,0.0,34.9369000822,32.3179380704,9.33694487484,0.0,8.1725,1.16444487484
 08/24  09:00:00,331.974181298,18.7174108013,24.4181940128,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,332.837273564,18.7174108013,28.5984024649,0.0,62.886420148,41.4019203762,11.6720814621,0.0,10.5075,1.16458146212
 08/24  11:00:00,348.171284411,18.7174108013,33.9060864813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,346.778114171,18.7174108013,37.5270562562,0.0,62.886420148,41.4019203762,11.6723597882,0.0,10.5075,1.16485978816
 08/24  13:00:00,355.043494856,18.7174108013,42.1357725239,0.0,62.886420148,41.4019203762,11.6723353142,0.0,10.5075,1.16483531423
 08/24  14:00:00,354.501265103,18.7174108013,48.4429094704,0.0,62.886420148,41.4019203762,11.672143503,0.0,10.5075,1.16464350304
 08/24  15:00:00,352.990587729,18.7174108013,54.540395048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  16:00:00,353.104530309,18.7174108013,55.5873295971,0.0,62.886420148,41.4019203762,11.6720759099,0.0,10.5075,1.16457590992
 08/24  17:00:00,345.875218845,18.7174108013,50.4006520659,0.0,62.886420148,41.4019203762,11.672209631,0.0,10.5075,1.16470963098
 08/24  18:00:00,333.287318022,18.7174108013,44.375300467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,324.377645534,18.7174108013,39.1660600277,0.0,41.9242800987,36.8599292233,10.5044752269,0.0,9.34,1.16447522692
 08/24  20:00:00,301.64816075,18.7174108013,31.8379881652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,227.4588653,18.7174108013,37.8055805018,0.0,13.9747600329,18.6919646116,5.83438257418,0.0,4.67,1.16438257418
 08/24  22:00:00,139.184781893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,166.410946328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,148.650598569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919606878,0.0,2.335,1.16419606878
 08/25  01:00:00,139.170400613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,136.782164917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,136.231620032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,165.479940723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919535797,0.0,2.335,1.16419535797
 08/25  05:00:00,165.051965519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,228.434763719,18.7174108013,20.4097132386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,221.253618489,18.7174108013,11.9923891152,0.0,13.9747600329,18.6919646116,5.83428964476,0.0,4.67,1.16428964476
 08/25  08:00:00,285.054300965,18.7174108013,15.1458838161,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,313.443206367,18.7174108013,16.7424950158,0.0,62.886420148,41.4019203762,11.6719878995,0.0,10.5075,1.16448789947
 08/25  10:00:00,302.445343568,18.7174108013,14.2302511298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,318.455408027,18.7174108013,15.530667002,0.0,62.886420148,41.4019203762,11.6721958202,0.0,10.5075,1.16469582024
 08/25  12:00:00,323.151697147,18.7174108013,21.9636536654,0.0,62.886420148,41.4019203762,11.6723904497,0.0,10.5075,1.16489044973
 08/25  13:00:00,335.495507909,18.7174108013,27.3906416908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  14:00:00,333.375620305,18.7174108013,31.0386865588,0.0,62.886420148,41.4019203762,11.6722361479,0.0,10.5075,1.1647361479
 08/25  15:00:00,330.413974651,18.7174108013,34.4729860104,0.0,62.886420148,41.4019203762,11.6721786815,0.0,10.5075,1.1646786815
 08/25  16:00:00,328.689138771,18.7174108013,33.3209978291,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  17:00:00,325.908434414,18.7174108013,31.5481655289,0.0,62.886420148,41.4019203762,11.6721677692,0.0,10.5075,1.16466776921
 08/25  18:00:00,311.972322512,18.7174108013,24.9326298529,0.0,41.9242800987,36.8599292233,10.5045729513,0.0,9.34,1.16457295133
 08/25  19:00:00,296.336123916,18.7174108013,22.6526795628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,282.483166262,18.7174108013,21.259902324,0.0,34.9369000822,32.3179380704,9.33706418578,0.0,8.1725,1.16456418578
 08/25  21:00:00,210.658766628,18.7174108013,27.7748220769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,139.261788272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929528488,0.0,2.335,1.16429528488
 08/25  23:00:00,166.160046197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,148.838908005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,137.88949613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,135.722682897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552236381,0.0,1.75125,1.16427236381
 08/26  03:00:00,135.556157172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,144.487260025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,143.880930415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549367713,0.0,1.75125,1.16424367713
 08/26  06:00:00,195.304065861,18.7174108013,21.0460191179,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,201.418025487,18.7174108013,12.5116841725,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  08:00:00,266.100566467,18.7174108013,15.995707479,0.0,20.9621400493,23.2339557645,7.00194026058,0.0,5.8375,1.16444026058
 08/26  09:00:00,303.731132917,18.7174108013,25.2207969058,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,339.454572269,18.7174108013,34.7676869262,0.0,62.886420148,41.4019203762,11.6721449487,0.0,10.5075,1.16464494873
 08/26  11:00:00,355.471372463,18.7174108013,40.5756470362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  12:00:00,357.174918121,18.7174108013,44.6440101822,0.0,62.886420148,41.4019203762,11.6723593953,0.0,10.5075,1.16485939532
 08/26  13:00:00,366.528163542,18.7174108013,51.9357070616,0.0,62.886420148,41.4019203762,11.672332636,0.0,10.5075,1.16483263601
 08/26  14:00:00,366.445538067,18.7174108013,58.3508028026,0.0,62.886420148,41.4019203762,11.6721318478,0.0,10.5075,1.16463184777
 08/26  15:00:00,359.730676376,18.7174108013,59.2232276495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  16:00:00,355.975615659,18.7174108013,57.7695633597,0.0,62.886420148,41.4019203762,11.6721095538,0.0,10.5075,1.16460955384
 08/26  17:00:00,355.359123123,18.7174108013,58.2050363843,0.0,62.886420148,41.4019203762,11.6720778542,0.0,10.5075,1.16457785423
 08/26  18:00:00,325.325028634,18.7174108013,47.4307275194,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,287.258831224,18.7174108013,37.3186516771,0.0,20.9621400493,23.2339557645,7.00204456746,0.0,5.8375,1.16454456746
 08/26  20:00:00,272.963568304,18.7174108013,32.1231270449,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,217.18371172,18.7174108013,40.1602208025,0.0,6.98738001645,14.1499734587,4.66689583867,0.0,3.5025,1.16439583867
 08/26  22:00:00,138.5790584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,165.429885533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,147.959297538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155520158,0.0,1.75125,1.1643020158
 08/27  01:00:00,138.750173684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,136.086917377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,135.523187102,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547105862,0.0,1.75125,1.16422105862
 08/27  04:00:00,144.070397494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,142.984294986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,196.122359297,18.7174108013,23.3312463959,0.0,6.98738001645,14.1499734587,4.66672055499,0.0,3.5025,1.16422055499
 08/27  07:00:00,199.880538492,18.7174108013,14.0418150898,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  08:00:00,236.181186601,18.7174108013,14.988777501,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,222.87911382,18.7174108013,16.5986986754,0.0,6.98738001645,14.1499734587,4.66679050748,0.0,3.5025,1.16429050748
 08/27  10:00:00,258.715698133,18.7174108013,22.4039424012,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,276.327629905,18.7174108013,24.4394603234,0.0,27.9495200658,27.7759469175,8.16944909951,0.0,7.005,1.16444909951
 08/27  12:00:00,306.375825712,18.7174108013,31.2466621956,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,305.02006932,18.7174108013,29.499302612,0.0,41.9242800987,36.8599292233,10.5045959119,0.0,9.34,1.16459591189
 08/27  14:00:00,297.45719829,18.7174108013,29.7462003217,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,286.509464725,18.7174108013,26.9556529912,0.0,41.9242800987,36.8599292233,10.5045370424,0.0,9.34,1.16453704242
 08/27  16:00:00,279.231137033,18.7174108013,23.5354399938,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,238.14322327,18.7174108013,16.1029993718,0.0,27.9495200658,27.7759469175,8.16949905709,0.0,7.005,1.16449905709
 08/27  18:00:00,233.974518545,18.7174108013,12.3882187374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,233.606381311,18.7174108013,13.42472417,0.0,13.9747600329,18.6919646116,5.83439531844,0.0,4.67,1.16439531844
 08/27  20:00:00,228.454008722,18.7174108013,13.286557263,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,201.592841698,18.7174108013,16.6620320065,0.0,13.9747600329,18.6919646116,5.83431526216,0.0,4.67,1.16431526216
 08/27  22:00:00,133.237638641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,160.989267657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,142.807583794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,135.668455673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923232222,0.0,2.335,1.16423232222
 08/28  02:00:00,134.431959648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,134.296060952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,142.98281916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,142.559922889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921878377,0.0,2.335,1.16421878377
 08/28  06:00:00,199.523571246,18.7174108013,14.3068048854,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,206.786361911,18.7174108013,9.89124383811,0.0,13.9747600329,18.6919646116,4.73857617422,0.0485761742175,4.67,0.02
 08/28  08:00:00,285.261043059,18.7174108013,14.0791103535,0.0,34.9369000822,32.3179380704,9.33693277888,0.0,8.1725,1.16443277888
 08/28  09:00:00,320.327251862,18.7174108013,18.0179601891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,310.565068799,18.7174108013,15.7281135822,0.0,62.886420148,41.4019203762,11.6721354515,0.0,10.5075,1.16463545148
 08/28  11:00:00,317.435448271,18.7174108013,14.8243227853,0.0,62.886420148,41.4019203762,11.6723289905,0.0,10.5075,1.16482899053
 08/28  12:00:00,311.495513768,18.7174108013,15.5302318635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  13:00:00,315.710663611,18.7174108013,16.9558969221,0.0,62.886420148,41.4019203762,11.6723570056,0.0,10.5075,1.16485700555
 08/28  14:00:00,316.256361128,18.7174108013,21.3557807334,0.0,62.886420148,41.4019203762,11.6721911151,0.0,10.5075,1.16469111513
 08/28  15:00:00,319.485891562,18.7174108013,27.6336622071,0.0,62.886420148,41.4019203762,11.6721258048,0.0,10.5075,1.16462580479
