Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  16:00:00,322.14309411,18.7174108013,30.0201706974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,321.661935164,18.7174108013,29.8461560941,0.0,62.886420148,41.4019203762,11.6721219351,0.0,10.5075,1.16462193506
 08/28  18:00:00,309.860302146,18.7174108013,24.3746184645,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,303.93786131,18.7174108013,21.5653926433,0.0,41.9242800987,36.8599292233,10.5045666685,0.0,9.34,1.16456666845
 08/28  20:00:00,282.817372195,18.7174108013,18.6171439288,0.0,34.9369000822,32.3179380704,9.33699375418,0.0,8.1725,1.16449375418
 08/28  21:00:00,204.394211727,18.7174108013,18.509493847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,136.074148076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,163.136720742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992631063,0.0,2.335,1.1642631063
 08/28  24:00:00,144.820663781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,135.697082377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,133.673780149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,133.21216983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923443776,0.0,2.335,1.16423443776
 08/29  04:00:00,161.405134439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,161.043316738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,215.06833687,18.7174108013,10.9909285101,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,213.301200852,18.7174108013,7.94686146382,0.0,13.9747600329,18.6919646116,5.91868111533,0.0845630067055,4.67,1.16411810863
 08/29  08:00:00,282.001456238,18.7174108013,12.6828975557,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,321.85832402,18.7174108013,18.5773478384,0.0,62.886420148,41.4019203762,11.671974082,0.0,10.5075,1.16447408195
 08/29  10:00:00,323.346223438,18.7174108013,21.9727730006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,339.847675946,18.7174108013,27.7601180653,0.0,62.886420148,41.4019203762,11.6722526076,0.0,10.5075,1.16475260761
 08/29  12:00:00,339.447711448,18.7174108013,32.3784887446,0.0,62.886420148,41.4019203762,11.6722624718,0.0,10.5075,1.16476247179
 08/29  13:00:00,346.102213467,18.7174108013,36.5864527087,0.0,62.886420148,41.4019203762,11.6722408245,0.0,10.5075,1.16474082452
 08/29  14:00:00,341.408735663,18.7174108013,39.679909107,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  15:00:00,338.661900337,18.7174108013,44.2781847489,0.0,62.886420148,41.4019203762,11.6721275671,0.0,10.5075,1.16462756711
 08/29  16:00:00,335.790977254,18.7174108013,42.56912287,0.0,62.886420148,41.4019203762,11.6721048349,0.0,10.5075,1.16460483494
 08/29  17:00:00,329.668680067,18.7174108013,38.7380149605,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,321.661674285,18.7174108013,35.3347253261,0.0,41.9242800987,36.8599292233,10.5045414878,0.0,9.34,1.16454148778
 08/29  19:00:00,309.280801494,18.7174108013,32.4458255224,0.0,41.9242800987,36.8599292233,10.5044621811,0.0,9.34,1.16446218114
 08/29  20:00:00,285.532638747,18.7174108013,26.9801267515,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,213.788787996,18.7174108013,32.0214027643,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,137.729401159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993345036,0.0,2.335,1.1643345036
 08/29  23:00:00,165.080616802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,146.78606817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,136.64930408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919463441,0.0,2.335,1.16419463441
 08/30  02:00:00,134.446692389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,133.714631524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,141.736132405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,140.505940505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918142847,0.0,2.335,1.16418142847
 08/30  06:00:00,195.630752355,18.7174108013,13.4630014564,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,201.109607794,18.7174108013,9.10428658618,0.0,13.9747600329,18.6919646116,4.76522997643,0.0752299764346,4.67,0.02
 08/30  08:00:00,283.07450245,18.7174108013,13.7635869655,0.0,34.9369000822,32.3179380704,9.33689700308,0.0,8.1725,1.16439700308
 08/30  09:00:00,323.800553444,18.7174108013,20.3224734425,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,325.721489488,18.7174108013,24.3716108672,0.0,62.886420148,41.4019203762,11.6721022669,0.0,10.5075,1.16460226688
 08/30  11:00:00,344.987580385,18.7174108013,32.1810344873,0.0,62.886420148,41.4019203762,11.6722986406,0.0,10.5075,1.16479864064
 08/30  12:00:00,345.954001701,18.7174108013,37.0084352074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  13:00:00,352.598810763,18.7174108013,41.094144939,0.0,62.886420148,41.4019203762,11.6723289507,0.0,10.5075,1.16482895074
 08/30  14:00:00,347.118176142,18.7174108013,43.3822876308,0.0,62.886420148,41.4019203762,11.6721645326,0.0,10.5075,1.16466453257
 08/30  15:00:00,341.262476008,18.7174108013,46.4324577791,0.0,62.886420148,41.4019203762,11.6721009529,0.0,10.5075,1.16460095286
 08/30  16:00:00,343.114312384,18.7174108013,48.4946390956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,340.515804907,18.7174108013,46.6566372871,0.0,62.886420148,41.4019203762,11.6720990888,0.0,10.5075,1.16459908885
 08/30  18:00:00,327.31651069,18.7174108013,40.2724939514,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,319.591547841,18.7174108013,34.2833196969,0.0,41.9242800987,36.8599292233,10.5045453703,0.0,9.34,1.16454537025
 08/30  20:00:00,294.357681535,18.7174108013,27.9147599588,0.0,34.9369000822,32.3179380704,9.33697404079,0.0,8.1725,1.16447404079
 08/30  21:00:00,221.419884514,18.7174108013,33.5275396538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,137.441620157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,164.891359226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924375268,0.0,2.335,1.16424375268
 08/30  24:00:00,146.687136216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,136.853333343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,134.66810116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,134.051338601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921550898,0.0,2.335,1.16421550898
 08/31  04:00:00,142.205693031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,141.094350533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,198.153822634,18.7174108013,15.280662814,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,203.684781095,18.7174108013,10.0912442737,0.0,13.9747600329,18.6919646116,5.86555851934,0.0312049702656,4.67,1.16435354907
 08/31  08:00:00,287.91433851,18.7174108013,15.9395666763,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/31  09:00:00,331.148991902,18.7174108013,24.4214936249,0.0,62.886420148,41.4019203762,11.6719581523,0.0,10.5075,1.1644581523
 08/31  10:00:00,331.743387864,18.7174108013,28.4362705677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,350.358189503,18.7174108013,36.7538322487,0.0,62.886420148,41.4019203762,11.6722396385,0.0,10.5075,1.16473963854
 08/31  12:00:00,354.238683369,18.7174108013,43.2594422081,0.0,62.886420148,41.4019203762,11.6722517428,0.0,10.5075,1.16475174284
 08/31  13:00:00,359.284237496,18.7174108013,46.4865872076,0.0,62.886420148,41.4019203762,11.6722322007,0.0,10.5075,1.1647322007
 08/31  14:00:00,357.2077797,18.7174108013,51.8360376404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  15:00:00,354.542830188,18.7174108013,56.2455775814,0.0,62.886420148,41.4019203762,11.6721205503,0.0,10.5075,1.1646205503
 08/31  16:00:00,355.619054783,18.7174108013,58.2896753572,0.0,62.886420148,41.4019203762,11.6720997786,0.0,10.5075,1.16459977857
 08/31  17:00:00,351.986473714,18.7174108013,55.6902423076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,337.226740359,18.7174108013,47.5288510833,0.0,41.9242800987,36.8599292233,10.5045382342,0.0,9.34,1.16453823419
 08/31  19:00:00,330.37733032,18.7174108013,41.5986160402,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,305.662284829,18.7174108013,35.1517673962,0.0,34.9369000822,32.3179380704,9.33707199546,0.0,8.1725,1.16457199546
 08/31  21:00:00,232.930865767,18.7174108013,42.8459326311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,139.582010511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993337834,0.0,2.335,1.1643337834
 08/31  23:00:00,166.549410568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,148.887781004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,139.776147038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919432131,0.0,2.335,1.16419432131
 09/01  02:00:00,137.071152095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,136.440412891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,165.400171419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,164.844155595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918155794,0.0,2.335,1.16418155794
 09/01  06:00:00,229.202947556,18.7174108013,21.4709476977,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,222.553968512,18.7174108013,12.6274478338,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  08:00:00,292.973234128,18.7174108013,18.6925464807,0.0,34.9369000822,32.3179380704,9.33689870014,0.0,8.1725,1.16439870014
 09/01  09:00:00,337.845783521,18.7174108013,28.9193070292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,337.898441097,18.7174108013,32.6439472264,0.0,62.886420148,41.4019203762,11.6721063607,0.0,10.5075,1.16460636066
 09/01  11:00:00,355.867274799,18.7174108013,40.9785177608,0.0,62.886420148,41.4019203762,11.6723054321,0.0,10.5075,1.16480543215
 09/01  12:00:00,359.467840356,18.7174108013,47.2084329679,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  13:00:00,367.408320094,18.7174108013,53.0772134618,0.0,62.886420148,41.4019203762,11.6723380548,0.0,10.5075,1.16483805479
 09/01  14:00:00,361.680592107,18.7174108013,55.5039312458,0.0,62.886420148,41.4019203762,11.6721753355,0.0,10.5075,1.16467533547
 09/01  15:00:00,357.355201356,18.7174108013,59.3147477517,0.0,62.886420148,41.4019203762,11.6721136128,0.0,10.5075,1.16461361282
 09/01  16:00:00,357.505690873,18.7174108013,60.2157836214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,354.667102455,18.7174108013,58.1442365746,0.0,62.886420148,41.4019203762,11.6721137828,0.0,10.5075,1.16461378275
 09/01  18:00:00,340.495538729,18.7174108013,50.7475529134,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,323.538846387,18.7174108013,44.1867295132,0.0,41.9242800987,36.8599292233,10.5045618428,0.0,9.34,1.16456184282
 09/01  20:00:00,299.743601985,18.7174108013,37.9448001143,0.0,34.9369000822,32.3179380704,9.33699216104,0.0,8.1725,1.16449216104
 09/01  21:00:00,228.922873518,18.7174108013,45.2118847798,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,139.873720638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,167.104650853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926232978,0.0,2.335,1.16426232978
 09/01  24:00:00,149.640222251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,138.427957176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,135.8339651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154698557,0.0,1.75125,1.1642198557
 09/02  03:00:00,135.428239237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,144.014487361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,143.040376567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,197.251558959,18.7174108013,24.3464999075,0.0,6.98738001645,14.1499734587,4.66676499887,0.0,3.5025,1.16426499887
 09/02  07:00:00,198.730375668,18.7174108013,13.4277235212,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  08:00:00,263.539114598,18.7174108013,16.7184212736,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,301.977494548,18.7174108013,25.8469935818,0.0,41.9242800987,36.8599292233,10.5044990196,0.0,9.34,1.16449901958
 09/02  10:00:00,342.950485099,18.7174108013,38.5032654113,0.0,62.886420148,41.4019203762,11.6721126702,0.0,10.5075,1.16461267023
 09/02  11:00:00,360.602147322,18.7174108013,44.9611427898,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,361.267113664,18.7174108013,48.8053960912,0.0,62.886420148,41.4019203762,11.6723723475,0.0,10.5075,1.16487234751
 09/02  13:00:00,366.164726454,18.7174108013,52.7288519359,0.0,62.886420148,41.4019203762,11.6723549108,0.0,10.5075,1.1648549108
 09/02  14:00:00,363.141081293,18.7174108013,57.1198517465,0.0,62.886420148,41.4019203762,11.6721363491,0.0,10.5075,1.16463634913
 09/02  15:00:00,359.67594836,18.7174108013,60.4158398854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  16:00:00,358.746901521,18.7174108013,61.7235963813,0.0,62.886420148,41.4019203762,11.672116637,0.0,10.5075,1.16461663699
 09/02  17:00:00,356.681737616,18.7174108013,60.2233763865,0.0,62.886420148,41.4019203762,11.6720895087,0.0,10.5075,1.16458950865
 09/02  18:00:00,326.652058364,18.7174108013,49.4690116663,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/02  19:00:00,288.585551866,18.7174108013,39.7468270597,0.0,20.9621400493,23.2339557645,7.00204115507,0.0,5.8375,1.16454115507
 09/02  20:00:00,275.76738787,18.7174108013,35.251222328,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,222.614621542,18.7174108013,45.3606229873,0.0,6.98738001645,14.1499734587,4.66686683472,0.0,3.5025,1.16436683472
 09/02  22:00:00,138.436709407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,165.147635494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,147.942385945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550271411,0.0,1.75125,1.16425271411
 09/03  01:00:00,139.381434731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,136.980466987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,135.950088446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547765935,0.0,1.75125,1.16422765935
 09/03  04:00:00,144.21842195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,143.316535469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,201.223783727,18.7174108013,27.8447918274,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,204.173858698,18.7174108013,16.4702321977,0.0,6.98738001645,14.1499734587,4.66677481021,0.0,3.5025,1.16427481021
 09/03  08:00:00,238.563044924,18.7174108013,16.4566135214,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,216.581371476,18.7174108013,13.793882743,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,246.611171383,18.7174108013,17.0180388315,0.0,27.9495200658,27.7759469175,8.16943011842,0.0,7.005,1.16443011842
 09/03  11:00:00,262.982931901,18.7174108013,17.6769123947,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,295.774729683,18.7174108013,25.0133075592,0.0,41.9242800987,36.8599292233,10.504517181,0.0,9.34,1.16451718103
 09/03  13:00:00,308.068459458,18.7174108013,32.3059966305,0.0,41.9242800987,36.8599292233,10.5044970022,0.0,9.34,1.16449700223
 09/03  14:00:00,309.153021401,18.7174108013,38.8819689429,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,305.572620555,18.7174108013,42.5317199627,0.0,41.9242800987,36.8599292233,10.5045694685,0.0,9.34,1.16456946852
 09/03  16:00:00,302.095451308,18.7174108013,40.9928439762,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,269.403062399,18.7174108013,38.1214667329,0.0,27.9495200658,27.7759469175,8.16953542449,0.0,7.005,1.16453542449
 09/03  18:00:00,271.399699543,18.7174108013,35.6119747246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,264.870465202,18.7174108013,31.7357022109,0.0,13.9747600329,18.6919646116,5.83442181747,0.0,4.67,1.16442181747
 09/03  20:00:00,253.533713381,18.7174108013,28.3896328088,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  21:00:00,233.967810545,18.7174108013,43.5576806841,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,137.911643263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555512664,0.0,1.75125,1.16430512664
 09/03  23:00:00,163.752875495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,146.133521477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,138.340303688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549899034,0.0,1.75125,1.16424899034
 09/04  02:00:00,135.619362029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,134.549698524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,142.633718888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,141.893129429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548432053,0.0,1.75125,1.16423432053
 09/04  06:00:00,196.063830517,18.7174108013,23.2998972812,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  07:00:00,198.671993856,18.7174108013,12.7027324141,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  08:00:00,227.849368866,18.7174108013,11.073237623,0.0,6.98738001645,14.1499734587,4.66677917851,0.0,3.5025,1.16427917851
 09/04  09:00:00,211.418107874,18.7174108013,11.4373930831,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,253.022835572,18.7174108013,19.0038351218,0.0,27.9495200658,27.7759469175,8.1694573696,0.0,7.005,1.1644573696
 09/04  11:00:00,276.146580103,18.7174108013,24.3134370638,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,294.177548645,18.7174108013,23.7682710573,0.0,41.9242800987,36.8599292233,10.5045897686,0.0,9.34,1.16458976858
 09/04  13:00:00,288.909866648,18.7174108013,20.9036685021,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,293.339331308,18.7174108013,27.610316198,0.0,41.9242800987,36.8599292233,10.5045387298,0.0,9.34,1.16453872981
 09/04  15:00:00,298.229649849,18.7174108013,35.9002660903,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  16:00:00,299.154117462,18.7174108013,37.6239174314,0.0,41.9242800987,36.8599292233,10.5045393882,0.0,9.34,1.16453938823
 09/04  17:00:00,264.176523535,18.7174108013,32.7710390426,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,260.966429579,18.7174108013,26.8550761066,0.0,13.9747600329,18.6919646116,5.83447474193,0.0,4.67,1.16447474193
 09/04  19:00:00,256.901342613,18.7174108013,25.2763138422,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,247.331452316,18.7174108013,23.9719221716,0.0,13.9747600329,18.6919646116,5.83435837654,0.0,4.67,1.16435837654
 09/04  21:00:00,224.138598739,18.7174108013,34.8569444766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,136.816163193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,163.534872775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550452112,0.0,1.75125,1.16425452112
 09/04  24:00:00,146.173568676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,140.519394673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,137.644766759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922089084,0.0,2.335,1.16422089084
 09/05  03:00:00,136.749710823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,165.487696037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,165.272236556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,231.886322044,18.7174108013,22.3163756959,0.0,13.9747600329,18.6919646116,5.83419638318,0.0,4.67,1.16419638318
 09/05  07:00:00,228.134957946,18.7174108013,13.5875589673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  08:00:00,295.334836595,18.7174108013,18.8110815973,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,334.411212952,18.7174108013,26.2148419286,0.0,62.886420148,41.4019203762,11.6720229473,0.0,10.5075,1.16452294735
 09/05  10:00:00,334.674607371,18.7174108013,28.7284407802,0.0,62.886420148,41.4019203762,11.672046648,0.0,10.5075,1.16454664803
 09/05  11:00:00,341.034256823,18.7174108013,30.9603917856,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,335.152985373,18.7174108013,29.3359808756,0.0,62.886420148,41.4019203762,11.6723870218,0.0,10.5075,1.16488702178
 09/05  13:00:00,340.214033553,18.7174108013,33.9269943687,0.0,62.886420148,41.4019203762,11.6723730965,0.0,10.5075,1.16487309649
 09/05  14:00:00,342.261875544,18.7174108013,40.815000703,0.0,62.886420148,41.4019203762,11.6721674875,0.0,10.5075,1.16466748748
 09/05  15:00:00,343.434035829,18.7174108013,47.035832969,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,344.848810797,18.7174108013,49.8138213448,0.0,62.886420148,41.4019203762,11.6721024183,0.0,10.5075,1.16460241828
 09/05  17:00:00,345.616029963,18.7174108013,50.5379607877,0.0,62.886420148,41.4019203762,11.6721016778,0.0,10.5075,1.16460167778
 09/05  18:00:00,333.223334342,18.7174108013,44.6060183669,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,307.169348659,18.7174108013,31.634470428,0.0,41.9242800987,36.8599292233,10.5044978766,0.0,9.34,1.16449787657
 09/05  20:00:00,282.910689329,18.7174108013,25.5524840372,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  21:00:00,213.997535225,18.7174108013,33.1000700662,0.0,13.9747600329,18.6919646116,5.83439007168,0.0,4.67,1.16439007168
 09/05  22:00:00,137.712206506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,164.886840236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,146.556799955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922562817,0.0,2.335,1.16422562817
 09/06  01:00:00,138.009143215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,135.949501945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,135.777713187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,144.585828167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922773633,0.0,2.335,1.16422773633
 09/06  05:00:00,144.04197117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,207.766901899,18.7174108013,21.0745429842,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,210.707301941,18.7174108013,12.3040586734,0.0,13.9747600329,18.6919646116,5.83429137363,0.0,4.67,1.16429137363
 09/06  08:00:00,291.420658499,18.7174108013,17.5589842065,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/06  09:00:00,334.479522203,18.7174108013,26.4379338823,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,338.132604325,18.7174108013,32.1689634405,0.0,62.886420148,41.4019203762,11.6721432197,0.0,10.5075,1.16464321969
 09/06  11:00:00,354.307171032,18.7174108013,39.7588725818,0.0,62.886420148,41.4019203762,11.6723156792,0.0,10.5075,1.1648156792
 09/06  12:00:00,356.837056183,18.7174108013,44.6065127527,0.0,62.886420148,41.4019203762,11.6723555876,0.0,10.5075,1.16485558756
 09/06  13:00:00,352.175519265,18.7174108013,41.4305811828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,342.376129724,18.7174108013,41.1767703502,0.0,62.886420148,41.4019203762,11.672211362,0.0,10.5075,1.16471136203
 09/06  15:00:00,337.959512991,18.7174108013,44.1564489707,0.0,62.886420148,41.4019203762,11.6721651097,0.0,10.5075,1.16466510974
 09/06  16:00:00,343.545365872,18.7174108013,49.0653186155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,350.432634401,18.7174108013,53.7706656723,0.0,62.886420148,41.4019203762,11.6721664145,0.0,10.5075,1.16466641451
 09/06  18:00:00,338.762770071,18.7174108013,48.2237710316,0.0,41.9242800987,36.8599292233,10.5045820687,0.0,9.34,1.16458206868
 09/06  19:00:00,329.143349801,18.7174108013,40.5858765948,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,305.186415879,18.7174108013,34.6490075927,0.0,34.9369000822,32.3179380704,9.33696192016,0.0,8.1725,1.16446192016
 09/06  21:00:00,233.998333006,18.7174108013,43.5675917065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,140.24711478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931865687,0.0,2.335,1.16431865687
 09/06  23:00:00,167.662900335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,150.679117883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,142.090988238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,139.786048503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921487181,0.0,2.335,1.16421487181
 09/07  03:00:00,139.619823487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,148.811694837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,148.226640268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,222.95224647,18.7174108013,32.2818841082,0.0,13.9747600329,18.6919646116,5.83422518557,0.0,4.67,1.16422518557
 09/07  07:00:00,220.777993331,18.7174108013,17.9551033504,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  08:00:00,294.195530496,18.7174108013,20.1378254755,0.0,34.9369000822,32.3179380704,9.33687821315,0.0,8.1725,1.16437821315
 09/07  09:00:00,339.028870853,18.7174108013,31.1882882722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,352.799037892,18.7174108013,44.1286630064,0.0,62.886420148,41.4019203762,11.6721700763,0.0,10.5075,1.16467007626
 09/07  11:00:00,368.199623606,18.7174108013,53.0635997152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  12:00:00,372.422349871,18.7174108013,57.2734026431,0.0,62.886420148,41.4019203762,11.6723314484,0.0,10.5075,1.16483144838
 09/07  13:00:00,375.13636772,18.7174108013,59.7070730741,0.0,62.886420148,41.4019203762,11.6723221079,0.0,10.5075,1.16482210789
 09/07  14:00:00,358.476734189,18.7174108013,54.0275039925,0.0,62.886420148,41.4019203762,11.6721412886,0.0,10.5075,1.16464128862
 09/07  15:00:00,356.456798803,18.7174108013,58.7884033614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,338.657759171,18.7174108013,47.3553943756,0.0,62.886420148,41.4019203762,11.6720865753,0.0,10.5075,1.16458657531
 09/07  17:00:00,345.249603102,18.7174108013,50.7670313331,0.0,62.886420148,41.4019203762,11.6722368472,0.0,10.5075,1.16473684716
 09/07  18:00:00,333.127440279,18.7174108013,45.346785238,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/07  19:00:00,321.214724085,18.7174108013,35.3220460637,0.0,41.9242800987,36.8599292233,10.5045114719,0.0,9.34,1.16451147194
 09/07  20:00:00,297.49057166,18.7174108013,28.8319357542,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,224.24192733,18.7174108013,35.5087587698,0.0,13.9747600329,18.6919646116,5.83442891854,0.0,4.67,1.16442891854
 09/07  22:00:00,138.462947581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,165.894452508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,148.138319509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918489407,0.0,2.335,1.16418489407
 09/08  01:00:00,139.028856633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,136.855141771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,136.421427578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918773509,0.0,2.335,1.16418773509
 09/08  04:00:00,166.136579117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,165.878810095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,226.594823625,18.7174108013,17.5519033617,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,221.986028043,18.7174108013,11.564625683,0.0,13.9747600329,18.6919646116,5.8343492377,0.0,4.67,1.1643492377
 09/08  08:00:00,293.446379467,18.7174108013,18.7055548494,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,341.884360364,18.7174108013,31.7091456756,0.0,62.886420148,41.4019203762,11.6720630936,0.0,10.5075,1.16456309357
 09/08  10:00:00,345.729271957,18.7174108013,38.3736709444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,362.574115128,18.7174108013,46.4465493646,0.0,62.886420148,41.4019203762,11.6722900455,0.0,10.5075,1.16479004547
 09/08  12:00:00,364.109155125,18.7174108013,50.6729729004,0.0,62.886420148,41.4019203762,11.6723221602,0.0,10.5075,1.16482216019
 09/08  13:00:00,368.199792523,18.7174108013,53.8833920863,0.0,62.886420148,41.4019203762,11.6723097354,0.0,10.5075,1.16480973544
 09/08  14:00:00,363.579744141,18.7174108013,56.8628755917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,356.029900051,18.7174108013,58.0199424737,0.0,62.886420148,41.4019203762,11.6721716514,0.0,10.5075,1.16467165138
 09/08  16:00:00,350.845638714,18.7174108013,54.8162428027,0.0,62.886420148,41.4019203762,11.6721614666,0.0,10.5075,1.1646614666
 09/08  17:00:00,347.341038209,18.7174108013,52.4819720458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  18:00:00,336.064416525,18.7174108013,47.4318477316,0.0,41.9242800987,36.8599292233,10.5045993325,0.0,9.34,1.16459933248
 09/08  19:00:00,318.365134928,18.7174108013,40.7346085979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  20:00:00,294.437139203,18.7174108013,34.1779007931,0.0,34.9369000822,32.3179380704,9.33700004106,0.0,8.1725,1.16450004106
 09/08  21:00:00,224.999917468,18.7174108013,42.3475112008,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,138.878168047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934165246,0.0,2.335,1.16434165246
 09/08  23:00:00,166.150935628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,148.552477342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,137.591477714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551970408,0.0,1.75125,1.16426970408
 09/09  02:00:00,135.140221521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,134.680992812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,143.274393035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,142.308484524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549309637,0.0,1.75125,1.16424309637
 09/09  06:00:00,193.623816167,18.7174108013,21.4426134036,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  07:00:00,197.460275822,18.7174108013,12.8383697886,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  08:00:00,266.87264879,18.7174108013,18.4838656291,0.0,20.9621400493,23.2339557645,7.00194021916,0.0,5.8375,1.16444021916
 09/09  09:00:00,306.762406505,18.7174108013,28.8467056037,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,347.89977405,18.7174108013,42.2613340673,0.0,62.886420148,41.4019203762,11.6720851742,0.0,10.5075,1.16458517417
 09/09  11:00:00,363.658713936,18.7174108013,48.3555842848,0.0,62.886420148,41.4019203762,11.6722116317,0.0,10.5075,1.16471163174
 09/09  12:00:00,362.577371141,18.7174108013,49.3741830035,0.0,62.886420148,41.4019203762,11.672223922,0.0,10.5075,1.16472392203
 09/09  13:00:00,365.963949949,18.7174108013,51.8071974996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  14:00:00,358.170184096,18.7174108013,51.5944425638,0.0,62.886420148,41.4019203762,11.6722458769,0.0,10.5075,1.16474587691
 09/09  15:00:00,347.775904134,18.7174108013,49.2650835001,0.0,62.886420148,41.4019203762,11.6722517425,0.0,10.5075,1.16475174248
 09/09  16:00:00,343.316050162,18.7174108013,47.9486479123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,339.67757335,18.7174108013,45.4664262389,0.0,62.886420148,41.4019203762,11.6722268363,0.0,10.5075,1.16472683628
 09/09  18:00:00,309.066286003,18.7174108013,35.0678493468,0.0,34.9369000822,32.3179380704,9.33717633769,0.0,8.1725,1.16467633769
 09/09  19:00:00,274.792069504,18.7174108013,26.3429152106,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,260.596281522,18.7174108013,23.9820975574,0.0,20.9621400493,23.2339557645,7.0019736846,0.0,5.8375,1.1644736846
 09/09  21:00:00,204.150638094,18.7174108013,29.9023528827,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,135.935781377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,163.110524981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155862282,0.0,1.75125,1.1643362282
 09/09  24:00:00,145.07223292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,135.488099908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,133.238601823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548458308,0.0,1.75125,1.16423458308
 09/10  03:00:00,132.6040667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,140.776316018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,139.597365468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546766937,0.0,1.75125,1.16421766937
 09/10  06:00:00,183.935023987,18.7174108013,14.7261318546,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,187.651049332,18.7174108013,9.00997982068,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  08:00:00,220.086653211,18.7174108013,8.57045867541,0.0,6.98738001645,14.1499734587,4.66679174417,0.0,3.5025,1.16429174417
 09/10  09:00:00,201.356971129,18.7174108013,8.38874828578,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,236.598914577,18.7174108013,12.1779360602,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  11:00:00,260.407455352,18.7174108013,14.4837580381,0.0,27.9495200658,27.7759469175,8.16945909756,0.0,7.005,1.16445909756
 09/10  12:00:00,292.101965603,18.7174108013,21.9923650094,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,291.862327833,18.7174108013,20.9980455964,0.0,41.9242800987,36.8599292233,10.5045903959,0.0,9.34,1.16459039588
 09/10  14:00:00,280.695423868,18.7174108013,19.8245874867,0.0,41.9242800987,36.8599292233,10.5045408105,0.0,9.34,1.16454081052
 09/10  15:00:00,283.281069841,18.7174108013,25.0250055404,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,289.02064678,18.7174108013,27.5184390674,0.0,41.9242800987,36.8599292233,10.5045542511,0.0,9.34,1.16455425114
 09/10  17:00:00,257.481185441,18.7174108013,24.7674253777,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  18:00:00,256.427362347,18.7174108013,21.8120486654,0.0,13.9747600329,18.6919646116,5.83446873518,0.0,4.67,1.16446873518
 09/10  19:00:00,256.258658046,18.7174108013,20.5715550316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  20:00:00,243.252553087,18.7174108013,19.2394022375,0.0,13.9747600329,18.6919646116,5.83434805953,0.0,4.67,1.16434805953
 09/10  21:00:00,217.620502427,18.7174108013,27.5767190908,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,137.535224462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,164.280702056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546416783,0.0,1.75125,1.16421416783
 09/10  24:00:00,147.025144276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,140.607286861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,138.455545298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,138.219142083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922876402,0.0,2.335,1.16422876402
 09/11  04:00:00,147.1052791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,146.381060773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,209.945379073,18.7174108013,21.0434889789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,215.619333048,18.7174108013,13.1949256423,0.0,13.9747600329,18.6919646116,5.83436499291,0.0,4.67,1.16436499291
 09/11  08:00:00,294.835592653,18.7174108013,17.9280776166,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,334.037920957,18.7174108013,25.0211275785,0.0,62.886420148,41.4019203762,11.6719882377,0.0,10.5075,1.16448823768
 09/11  10:00:00,342.574987643,18.7174108013,34.2692710484,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,357.031036393,18.7174108013,41.9492144805,0.0,62.886420148,41.4019203762,11.6722865133,0.0,10.5075,1.16478651332
 09/11  12:00:00,357.880887654,18.7174108013,44.0866200665,0.0,62.886420148,41.4019203762,11.6723121585,0.0,10.5075,1.16481215851
 09/11  13:00:00,358.500466425,18.7174108013,44.4404444059,0.0,62.886420148,41.4019203762,11.6723056425,0.0,10.5075,1.16480564245
 09/11  14:00:00,349.462120502,18.7174108013,43.9467187809,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,342.65455403,18.7174108013,44.611152264,0.0,62.886420148,41.4019203762,11.6722045048,0.0,10.5075,1.1647045048
 09/11  16:00:00,340.1502287,18.7174108013,43.412916286,0.0,62.886420148,41.4019203762,11.6721955962,0.0,10.5075,1.1646955962
 09/11  17:00:00,336.651149143,18.7174108013,40.2793271834,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,322.697824262,18.7174108013,33.4440091994,0.0,41.9242800987,36.8599292233,10.5046454195,0.0,9.34,1.16464541953
 09/11  19:00:00,322.554946523,18.7174108013,30.1963018745,0.0,41.9242800987,36.8599292233,10.5045777714,0.0,9.34,1.16457777137
 09/11  20:00:00,297.748324719,18.7174108013,26.3767951673,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  21:00:00,225.036464691,18.7174108013,34.3270914955,0.0,13.9747600329,18.6919646116,5.83445102152,0.0,4.67,1.16445102152
 09/11  22:00:00,140.128646431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,167.122970302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,149.719051132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918636858,0.0,2.335,1.16418636858
 09/12  01:00:00,140.521023204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,138.188276903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,137.766326901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,167.56406805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991901928,0.0,2.335,1.1641901928
 09/12  05:00:00,167.101158522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,231.062216231,18.7174108013,20.6881727635,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,227.1799164,18.7174108013,13.2813704993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  08:00:00,292.943126419,18.7174108013,17.7882155471,0.0,34.9369000822,32.3179380704,9.33693562044,0.0,8.1725,1.16443562044
 09/12  09:00:00,331.958269038,18.7174108013,24.643767705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,316.440080442,18.7174108013,19.1669741163,0.0,62.886420148,41.4019203762,11.6721190626,0.0,10.5075,1.16461906258
 09/12  11:00:00,322.116679773,18.7174108013,17.7027113484,0.0,62.886420148,41.4019203762,11.6723007745,0.0,10.5075,1.16480077447
 09/12  12:00:00,318.725894359,18.7174108013,19.954633773,0.0,62.886420148,41.4019203762,11.6723488284,0.0,10.5075,1.16484882839
 09/12  13:00:00,326.834385319,18.7174108013,23.7808477254,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  14:00:00,331.232555269,18.7174108013,30.8102306283,0.0,62.886420148,41.4019203762,11.6722105242,0.0,10.5075,1.16471052424
 09/12  15:00:00,332.214434142,18.7174108013,36.9720628489,0.0,62.886420148,41.4019203762,11.6721708203,0.0,10.5075,1.1646708203
 09/12  16:00:00,326.735240184,18.7174108013,33.4466893367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,320.803506851,18.7174108013,28.7427027215,0.0,62.886420148,41.4019203762,11.6721792144,0.0,10.5075,1.16467921438
 09/12  18:00:00,309.925522904,18.7174108013,24.0029958035,0.0,41.9242800987,36.8599292233,10.504600989,0.0,9.34,1.16460098905
 09/12  19:00:00,301.776213484,18.7174108013,22.7228073095,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,279.063733893,18.7174108013,20.1441231276,0.0,34.9369000822,32.3179380704,9.33698599393,0.0,8.1725,1.16448599393
 09/12  21:00:00,203.192706895,18.7174108013,22.1995723077,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,137.194814393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49910134796,0.0,2.335,1.16410134796
 09/12  23:00:00,164.242785293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,146.044177322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,136.937158139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,134.820412028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924312626,0.0,2.335,1.16424312626
 09/13  03:00:00,134.365209225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,142.629872378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,141.64366138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,196.260264919,18.7174108013,12.5612272079,0.0,13.9747600329,18.6919646116,5.83402844161,0.0,4.67,1.16402844161
 09/13  07:00:00,203.371411162,18.7174108013,8.77199945211,0.0,13.9747600329,18.6919646116,4.74475216156,0.0547521615582,4.67,0.02
 09/13  08:00:00,277.299870205,18.7174108013,11.2266298359,0.0,34.9369000822,32.3179380704,9.336914228,0.0,8.1725,1.164414228
 09/13  09:00:00,308.64786027,18.7174108013,13.8104877462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,310.379872262,18.7174108013,16.0905186318,0.0,62.886420148,41.4019203762,11.672075892,0.0,10.5075,1.16457589205
 09/13  11:00:00,325.679947048,18.7174108013,18.9114818393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  12:00:00,323.793370773,18.7174108013,20.5055902329,0.0,62.886420148,41.4019203762,11.6723861667,0.0,10.5075,1.16488616673
 09/13  13:00:00,321.528460165,18.7174108013,19.8837577796,0.0,62.886420148,41.4019203762,11.6723843874,0.0,10.5075,1.16488438742
 09/13  14:00:00,312.28431324,18.7174108013,19.0547763061,0.0,62.886420148,41.4019203762,11.6722093702,0.0,10.5075,1.16470937025
 09/13  15:00:00,305.696247298,18.7174108013,19.1715882478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  16:00:00,304.797786796,18.7174108013,18.6265262341,0.0,62.886420148,41.4019203762,11.6721612288,0.0,10.5075,1.16466122878
 09/13  17:00:00,307.131047553,18.7174108013,19.5659858006,0.0,62.886420148,41.4019203762,11.6721677515,0.0,10.5075,1.16466775146
 09/13  18:00:00,300.741060262,18.7174108013,18.1438653655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,300.560069676,18.7174108013,16.8388551373,0.0,41.9242800987,36.8599292233,10.5044746767,0.0,9.34,1.16447467674
 09/13  20:00:00,277.326722966,18.7174108013,14.8032907332,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,199.588060249,18.7174108013,14.434777826,0.0,13.9747600329,18.6919646116,5.8344556715,0.0,4.67,1.1644556715
 09/13  22:00:00,135.299104966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,162.933308784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925789281,0.0,2.335,1.16425789281
 09/13  24:00:00,144.404477349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,134.60608544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,133.147244139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,132.703337298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922407869,0.0,2.335,1.16422407869
 09/14  04:00:00,140.931695574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,140.11623492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,190.752905232,18.7174108013,8.50323747414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,197.851801346,18.7174108013,6.17911446084,0.0,13.9747600329,18.6919646116,5.91982510512,0.0854601657969,4.67,1.16436493932
 09/14  08:00:00,270.991246106,18.7174108013,8.34490663059,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,301.548790553,18.7174108013,10.7599489835,0.0,62.886420148,41.4019203762,11.6720499522,0.0,10.5075,1.1645499522
 09/14  10:00:00,309.636831737,18.7174108013,15.5861675062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,331.877471665,18.7174108013,21.6517586881,0.0,62.886420148,41.4019203762,11.6722333238,0.0,10.5075,1.16473332382
 09/14  12:00:00,320.073853928,18.7174108013,17.4104830851,0.0,62.886420148,41.4019203762,11.6722631256,0.0,10.5075,1.16476312564
 09/14  13:00:00,313.529362918,18.7174108013,15.1451995088,0.0,62.886420148,41.4019203762,11.6722605388,0.0,10.5075,1.16476053878
 09/14  14:00:00,307.283831954,18.7174108013,15.587087034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  15:00:00,300.391204851,18.7174108013,15.7936706521,0.0,62.886420148,41.4019203762,11.6721622827,0.0,10.5075,1.16466228267
 09/14  16:00:00,303.97707569,18.7174108013,16.9246133494,0.0,62.886420148,41.4019203762,11.6721570877,0.0,10.5075,1.16465708771
 09/14  17:00:00,302.839459875,18.7174108013,16.4836638014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  18:00:00,297.491170772,18.7174108013,15.8425412125,0.0,41.9242800987,36.8599292233,10.5046102199,0.0,9.34,1.1646102199
 09/14  19:00:00,300.506318049,18.7174108013,16.066288631,0.0,41.9242800987,36.8599292233,10.5045454808,0.0,9.34,1.16454548084
 09/14  20:00:00,282.039111659,18.7174108013,15.6773077091,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,202.831794073,18.7174108013,15.8790958771,0.0,13.9747600329,18.6919646116,5.83442093386,0.0,4.67,1.16442093386
 09/14  22:00:00,135.63624452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,162.333093035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,143.388999973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
