Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  01:00:00,132.924420545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922867006,0.0,2.335,1.16422867006
 09/15  02:00:00,130.304362079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,130.385445961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,159.020305635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922157143,0.0,2.335,1.16422157143
 09/15  05:00:00,159.166478206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,209.711523836,18.7174108013,6.72801245202,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  07:00:00,210.284909091,18.7174108013,5.61485251798,0.0,13.9747600329,18.6919646116,4.77241105815,0.0824110581483,4.67,0.02
 09/15  08:00:00,278.009231672,18.7174108013,10.1188269813,0.0,34.9369000822,32.3179380704,9.33690951556,0.0,8.1725,1.16440951556
 09/15  09:00:00,318.764508683,18.7174108013,16.3485605655,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,326.84222008,18.7174108013,22.0470765302,0.0,62.886420148,41.4019203762,11.672097386,0.0,10.5075,1.16459738603
 09/15  11:00:00,346.778174754,18.7174108013,33.1679542802,0.0,62.886420148,41.4019203762,11.6722840604,0.0,10.5075,1.16478406035
 09/15  12:00:00,351.026654299,18.7174108013,36.8821118878,0.0,62.886420148,41.4019203762,11.6723364594,0.0,10.5075,1.16483645941
 09/15  13:00:00,351.064705909,18.7174108013,38.0240630565,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,345.488503266,18.7174108013,39.8448253528,0.0,62.886420148,41.4019203762,11.6722012613,0.0,10.5075,1.16470126133
 09/15  15:00:00,338.652616611,18.7174108013,40.0721301316,0.0,62.886420148,41.4019203762,11.6721650284,0.0,10.5075,1.16466502843
 09/15  16:00:00,335.583419042,18.7174108013,39.6045824305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,335.704629649,18.7174108013,40.0496947251,0.0,62.886420148,41.4019203762,11.6721772027,0.0,10.5075,1.16467720273
 09/15  18:00:00,324.589402256,18.7174108013,35.0443969321,0.0,41.9242800987,36.8599292233,10.5046022112,0.0,9.34,1.16460221121
 09/15  19:00:00,315.414400208,18.7174108013,31.6820761884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  20:00:00,291.196991236,18.7174108013,27.0617010171,0.0,34.9369000822,32.3179380704,9.33698992985,0.0,8.1725,1.16448992985
 09/15  21:00:00,220.615941423,18.7174108013,36.6989955468,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,140.012001456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931168627,0.0,2.335,1.16431168627
 09/15  23:00:00,166.709002968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,149.304039446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,138.57178034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,135.943431308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551613733,0.0,1.75125,1.16426613733
 09/16  03:00:00,135.450167305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,143.947895079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,142.97654726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549832415,0.0,1.75125,1.16424832415
 09/16  06:00:00,191.479412385,18.7174108013,18.6427556836,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,197.468553846,18.7174108013,11.6386874014,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  08:00:00,264.63789321,18.7174108013,15.7274918867,0.0,20.9621400493,23.2339557645,7.00192730152,0.0,5.8375,1.16442730152
 09/16  09:00:00,305.519956535,18.7174108013,26.6219028382,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/16  10:00:00,345.619053178,18.7174108013,39.2177246644,0.0,62.886420148,41.4019203762,11.6721208903,0.0,10.5075,1.16462089026
 09/16  11:00:00,366.275493881,18.7174108013,49.2096464354,0.0,62.886420148,41.4019203762,11.6722832253,0.0,10.5075,1.1647832253
 09/16  12:00:00,376.769369172,18.7174108013,59.1820885874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  13:00:00,383.940851987,18.7174108013,65.0849950272,0.0,62.886420148,41.4019203762,11.6723272948,0.0,10.5075,1.16482729477
 09/16  14:00:00,381.315218153,18.7174108013,69.8444062243,0.0,62.886420148,41.4019203762,11.6721681159,0.0,10.5075,1.16466811591
 09/16  15:00:00,378.381119338,18.7174108013,74.0047159682,0.0,62.886420148,41.4019203762,11.6721827463,0.0,10.5075,1.16468274635
 09/16  16:00:00,373.930436355,18.7174108013,72.3943795339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  17:00:00,366.614034132,18.7174108013,66.803082547,0.0,62.886420148,41.4019203762,11.6721661308,0.0,10.5075,1.16466613078
 09/16  18:00:00,329.242863272,18.7174108013,50.4363838741,0.0,34.9369000822,32.3179380704,9.33712351926,0.0,8.1725,1.16462351926
 09/16  19:00:00,295.213919644,18.7174108013,40.9300526096,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,276.303501616,18.7174108013,33.6241847813,0.0,20.9621400493,23.2339557645,7.00192562137,0.0,5.8375,1.16442562137
 09/16  21:00:00,219.237311872,18.7174108013,42.0424784141,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,139.104145736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,166.13367925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554188807,0.0,1.75125,1.16429188807
 09/16  24:00:00,149.254851225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,140.922316854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,138.276927209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155100346,0.0,1.75125,1.1642600346
 09/17  03:00:00,137.353490309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,145.845427476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,145.122682504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549348914,0.0,1.75125,1.16424348914
 09/17  06:00:00,202.174977586,18.7174108013,27.8979365016,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,199.638550809,18.7174108013,14.0019273531,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  08:00:00,234.44241107,18.7174108013,14.5865925769,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  09:00:00,224.184030083,18.7174108013,17.9676910082,0.0,6.98738001645,14.1499734587,4.66685894909,0.0,3.5025,1.16435894909
 09/17  10:00:00,264.375170338,18.7174108013,25.9519443033,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  11:00:00,288.611368682,18.7174108013,35.003923044,0.0,27.9495200658,27.7759469175,8.1695525642,0.0,7.005,1.1645525642
 09/17  12:00:00,326.176434676,18.7174108013,45.9596858091,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  13:00:00,338.889995781,18.7174108013,55.7293884491,0.0,41.9242800987,36.8599292233,10.5045740522,0.0,9.34,1.16457405217
 09/17  14:00:00,343.535458088,18.7174108013,65.9393501738,0.0,41.9242800987,36.8599292233,10.5045317474,0.0,9.34,1.1645317474
 09/17  15:00:00,340.564071103,18.7174108013,69.9172510007,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  16:00:00,336.000565029,18.7174108013,68.6382590879,0.0,41.9242800987,36.8599292233,10.5045533841,0.0,9.34,1.1645533841
 09/17  17:00:00,287.347604124,18.7174108013,51.9091192542,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,268.2461307,18.7174108013,33.8012864259,0.0,13.9747600329,18.6919646116,5.83447392358,0.0,4.67,1.16447392358
 09/17  19:00:00,260.397783551,18.7174108013,27.1488406996,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,245.623168216,18.7174108013,24.2468217675,0.0,13.9747600329,18.6919646116,5.83435880456,0.0,4.67,1.16435880456
 09/17  21:00:00,223.013763604,18.7174108013,34.4601334648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,136.19529072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,163.592487477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547730112,0.0,1.75125,1.16422730112
 09/17  24:00:00,145.902949943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,139.642732512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,136.709518864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,136.053542866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918375184,0.0,2.335,1.16418375184
 09/18  04:00:00,145.506725263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,145.278993129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,212.037500884,18.7174108013,24.5635534682,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,213.9499487,18.7174108013,13.8959905753,0.0,13.9747600329,18.6919646116,5.83436312666,0.0,4.67,1.16436312666
 09/18  08:00:00,296.99189088,18.7174108013,20.620194186,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,341.071417899,18.7174108013,30.7956867646,0.0,62.886420148,41.4019203762,11.6720159186,0.0,10.5075,1.16451591858
 09/18  10:00:00,340.375586245,18.7174108013,33.9077416178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,355.288233962,18.7174108013,40.9518452599,0.0,62.886420148,41.4019203762,11.6723262294,0.0,10.5075,1.16482622939
 09/18  12:00:00,359.620196111,18.7174108013,47.7660767804,0.0,62.886420148,41.4019203762,11.6723616239,0.0,10.5075,1.1648616239
 09/18  13:00:00,366.192829736,18.7174108013,52.8844304449,0.0,62.886420148,41.4019203762,11.6723644935,0.0,10.5075,1.16486449349
 09/18  14:00:00,361.731534934,18.7174108013,56.1847946171,0.0,62.886420148,41.4019203762,11.6721705745,0.0,10.5075,1.16467057448
 09/18  15:00:00,357.092600425,18.7174108013,59.143309324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,357.799827148,18.7174108013,61.6683816864,0.0,62.886420148,41.4019203762,11.6721196622,0.0,10.5075,1.16461966223
 09/18  17:00:00,357.050779072,18.7174108013,60.8724259792,0.0,62.886420148,41.4019203762,11.6721347799,0.0,10.5075,1.1646347799
 09/18  18:00:00,342.086268505,18.7174108013,52.1567666537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,337.304257733,18.7174108013,44.9199810023,0.0,41.9242800987,36.8599292233,10.5045430066,0.0,9.34,1.1645430066
 09/18  20:00:00,306.912216204,18.7174108013,36.928465383,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  21:00:00,235.354282401,18.7174108013,45.5336446817,0.0,13.9747600329,18.6919646116,5.834445828,0.0,4.67,1.164445828
 09/18  22:00:00,139.397647111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,166.989936457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,149.928170687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231319,0.0,2.335,1.1642231319
 09/19  01:00:00,141.040237056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,138.231004029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,137.480889397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,166.512476941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922914523,0.0,2.335,1.16422914523
 09/19  05:00:00,165.803277362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,234.023895568,18.7174108013,25.0520030674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  07:00:00,226.467154524,18.7174108013,13.9670300815,0.0,13.9747600329,18.6919646116,5.83436137714,0.0,4.67,1.16436137714
 09/19  08:00:00,295.906118216,18.7174108013,20.3799436121,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,342.599057961,18.7174108013,32.5668408763,0.0,62.886420148,41.4019203762,11.6720060019,0.0,10.5075,1.1645060019
 09/19  10:00:00,346.231746612,18.7174108013,38.976079883,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  11:00:00,354.351011489,18.7174108013,41.462420963,0.0,62.886420148,41.4019203762,11.6722523086,0.0,10.5075,1.16475230859
 09/19  12:00:00,359.226753663,18.7174108013,48.0904771825,0.0,62.886420148,41.4019203762,11.6723000187,0.0,10.5075,1.16480001874
 09/19  13:00:00,366.118254651,18.7174108013,53.5873175286,0.0,62.886420148,41.4019203762,11.6723021322,0.0,10.5075,1.16480213221
 09/19  14:00:00,358.660419834,18.7174108013,54.4953815507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  15:00:00,352.496105221,18.7174108013,55.7230911649,0.0,62.886420148,41.4019203762,11.6721746165,0.0,10.5075,1.16467461648
 09/19  16:00:00,348.944259257,18.7174108013,54.3930038534,0.0,62.886420148,41.4019203762,11.6721779191,0.0,10.5075,1.16467791907
 09/19  17:00:00,348.546729029,18.7174108013,53.3198403854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,334.599463793,18.7174108013,46.2433687251,0.0,41.9242800987,36.8599292233,10.5046281251,0.0,9.34,1.16462812513
 09/19  19:00:00,322.52340525,18.7174108013,40.9720421383,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  20:00:00,297.982996046,18.7174108013,36.3297510596,0.0,34.9369000822,32.3179380704,9.33703926255,0.0,8.1725,1.16453926255
 09/19  21:00:00,221.723722956,18.7174108013,39.5681371558,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,135.918868781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934467222,0.0,2.335,1.16434467222
 09/19  23:00:00,162.275154114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,143.656546719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,135.317379429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923812547,0.0,2.335,1.16423812547
 09/20  02:00:00,133.278888433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,132.800150932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,142.06851056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,141.458462816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922809763,0.0,2.335,1.16422809763
 09/20  06:00:00,200.465436888,18.7174108013,16.8870972907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,205.365466352,18.7174108013,10.6365108531,0.0,13.9747600329,18.6919646116,4.7199135501,0.0299135500961,4.67,0.02
 09/20  08:00:00,287.556510945,18.7174108013,15.8231708319,0.0,34.9369000822,32.3179380704,9.33690240749,0.0,8.1725,1.16440240749
 09/20  09:00:00,326.242858316,18.7174108013,21.9791867423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,326.484235888,18.7174108013,24.8333011939,0.0,62.886420148,41.4019203762,11.6721370862,0.0,10.5075,1.16463708617
 09/20  11:00:00,342.051227678,18.7174108013,31.1748755025,0.0,62.886420148,41.4019203762,11.672366548,0.0,10.5075,1.16486654803
 09/20  12:00:00,342.051247083,18.7174108013,35.0149456693,0.0,62.886420148,41.4019203762,11.6722517115,0.0,10.5075,1.16475171153
 09/20  13:00:00,349.149956095,18.7174108013,39.7262380792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  14:00:00,348.881196223,18.7174108013,45.9874486266,0.0,62.886420148,41.4019203762,11.6722815831,0.0,10.5075,1.16478158313
 09/20  15:00:00,345.366290897,18.7174108013,49.8034379272,0.0,62.886420148,41.4019203762,11.6720912937,0.0,10.5075,1.16459129371
 09/20  16:00:00,341.163622583,18.7174108013,47.4905868186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,337.201675359,18.7174108013,44.6730177149,0.0,62.886420148,41.4019203762,11.6721101795,0.0,10.5075,1.16461017953
 09/20  18:00:00,314.709805652,18.7174108013,32.0566969038,0.0,41.9242800987,36.8599292233,10.5046837259,0.0,9.34,1.16468372595
 09/20  19:00:00,307.758988863,18.7174108013,25.3705125107,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  20:00:00,285.791211381,18.7174108013,22.7827987781,0.0,34.9369000822,32.3179380704,9.33705673121,0.0,8.1725,1.16455673121
 09/20  21:00:00,210.902610527,18.7174108013,25.5143569723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,135.407154886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992970431,0.0,2.335,1.1642970431
 09/20  23:00:00,162.327695153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,143.754064105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,134.931625697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,133.086526451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919595613,0.0,2.335,1.16419595613
 09/21  03:00:00,133.221890842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,141.845162523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,140.753380941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,195.444996494,18.7174108013,13.3766731694,0.0,13.9747600329,18.6919646116,5.8342402443,0.0,4.67,1.1642402443
 09/21  07:00:00,200.781193482,18.7174108013,8.71330849374,0.0,13.9747600329,18.6919646116,4.77263856914,0.0826385691358,4.67,0.02
 09/21  08:00:00,281.694110631,18.7174108013,13.2664611976,0.0,34.9369000822,32.3179380704,9.33687836797,0.0,8.1725,1.16437836797
 09/21  09:00:00,321.226651898,18.7174108013,19.2439508157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,322.412527908,18.7174108013,22.2609339732,0.0,62.886420148,41.4019203762,11.672052361,0.0,10.5075,1.16455236095
 09/21  11:00:00,339.061384626,18.7174108013,28.2683818782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  12:00:00,342.292496803,18.7174108013,34.8591018986,0.0,62.886420148,41.4019203762,11.6723783876,0.0,10.5075,1.16487838762
 09/21  13:00:00,344.9262295,18.7174108013,36.8941558937,0.0,62.886420148,41.4019203762,11.6723877238,0.0,10.5075,1.16488772376
 09/21  14:00:00,343.428490522,18.7174108013,41.8753345337,0.0,62.886420148,41.4019203762,11.6722208306,0.0,10.5075,1.1647208306
 09/21  15:00:00,344.503931043,18.7174108013,48.1384947689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,343.015074426,18.7174108013,48.0607006929,0.0,62.886420148,41.4019203762,11.6721821522,0.0,10.5075,1.16468215221
 09/21  17:00:00,339.573978264,18.7174108013,45.9541907263,0.0,62.886420148,41.4019203762,11.6721990443,0.0,10.5075,1.16469904434
 09/21  18:00:00,329.24473219,18.7174108013,41.4701810353,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  19:00:00,329.798776229,18.7174108013,38.5912649984,0.0,41.9242800987,36.8599292233,10.5045131727,0.0,9.34,1.1645131727
 09/21  20:00:00,308.652701398,18.7174108013,36.2460154311,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,238.31221212,18.7174108013,47.4337685925,0.0,13.9747600329,18.6919646116,5.83446741056,0.0,4.67,1.16446741056
 09/21  22:00:00,140.376803763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,166.957478336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923817342,0.0,2.335,1.16423817342
 09/21  24:00:00,149.645679225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,140.894224881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,138.590978804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,138.309175114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921505361,0.0,2.335,1.16421505361
 09/22  04:00:00,167.397033339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,166.32135436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,232.970305987,18.7174108013,23.721955739,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,225.59510255,18.7174108013,13.3373313585,0.0,13.9747600329,18.6919646116,5.83435778473,0.0,4.67,1.16435778473
 09/22  08:00:00,294.105617831,18.7174108013,19.1682349267,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,337.830971023,18.7174108013,29.0082201843,0.0,62.886420148,41.4019203762,11.6719948125,0.0,10.5075,1.16449481255
 09/22  10:00:00,340.77841617,18.7174108013,34.4640842183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,356.261076962,18.7174108013,42.2847960755,0.0,62.886420148,41.4019203762,11.6723128445,0.0,10.5075,1.16481284446
 09/22  12:00:00,361.382344904,18.7174108013,48.8325667125,0.0,62.886420148,41.4019203762,11.6723542403,0.0,10.5075,1.16485424032
 09/22  13:00:00,366.472298639,18.7174108013,53.4698469577,0.0,62.886420148,41.4019203762,11.6723628016,0.0,10.5075,1.16486280163
 09/22  14:00:00,357.733121612,18.7174108013,52.5488144,0.0,62.886420148,41.4019203762,11.6721728573,0.0,10.5075,1.16467285733
 09/22  15:00:00,351.65975803,18.7174108013,53.8011669513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,352.809058517,18.7174108013,56.691389163,0.0,62.886420148,41.4019203762,11.6721267497,0.0,10.5075,1.1646267497
 09/22  17:00:00,350.14701231,18.7174108013,54.5402422842,0.0,62.886420148,41.4019203762,11.6721472434,0.0,10.5075,1.16464724335
 09/22  18:00:00,335.423532783,18.7174108013,46.2249746159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,322.543031579,18.7174108013,40.0023431819,0.0,41.9242800987,36.8599292233,10.5045595465,0.0,9.34,1.16455954649
 09/22  20:00:00,296.706006765,18.7174108013,34.4220456116,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  21:00:00,224.332312066,18.7174108013,41.1478760371,0.0,13.9747600329,18.6919646116,5.83446596424,0.0,4.67,1.16446596424
 09/22  22:00:00,140.005280868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  23:00:00,167.79725633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,149.400139249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918343699,0.0,2.335,1.16418343699
 09/23  01:00:00,138.728084899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,136.962189164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,136.320387508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548832642,0.0,1.75125,1.16423832642
 09/23  04:00:00,144.993318458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,143.956669928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,195.006635889,18.7174108013,22.4131280772,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,197.533700437,18.7174108013,12.7323535834,0.0,6.98738001645,14.1499734587,4.66691455488,0.0,3.5025,1.16441455488
 09/23  08:00:00,266.012362496,18.7174108013,17.9134871859,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  09:00:00,305.000405481,18.7174108013,27.4874655321,0.0,41.9242800987,36.8599292233,10.5044233191,0.0,9.34,1.16442331907
 09/23  10:00:00,342.055945243,18.7174108013,37.3901452032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  11:00:00,360.07527993,18.7174108013,45.0771036103,0.0,62.886420148,41.4019203762,11.6722438979,0.0,10.5075,1.16474389787
 09/23  12:00:00,356.775069249,18.7174108013,44.8196773692,0.0,62.886420148,41.4019203762,11.6722541015,0.0,10.5075,1.16475410153
 09/23  13:00:00,360.110284649,18.7174108013,47.4975395236,0.0,62.886420148,41.4019203762,11.6722641763,0.0,10.5075,1.16476417634
 09/23  14:00:00,351.584557833,18.7174108013,46.967622238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,354.29611749,18.7174108013,54.6171168101,0.0,62.886420148,41.4019203762,11.6722106316,0.0,10.5075,1.16471063164
 09/23  16:00:00,356.845221728,18.7174108013,58.2052987882,0.0,62.886420148,41.4019203762,11.6722237156,0.0,10.5075,1.16472371563
 09/23  17:00:00,349.23876262,18.7174108013,52.547494118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  18:00:00,313.475022883,18.7174108013,38.188507174,0.0,34.9369000822,32.3179380704,9.33719525916,0.0,8.1725,1.16469525916
 09/23  19:00:00,281.162407245,18.7174108013,28.1232764182,0.0,20.9621400493,23.2339557645,7.00204041671,0.0,5.8375,1.16454041671
 09/23  20:00:00,264.86091992,18.7174108013,25.663932814,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,211.898365827,18.7174108013,36.025976389,0.0,6.98738001645,14.1499734587,4.66688040044,0.0,3.5025,1.16438040044
 09/23  22:00:00,136.687594983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,163.183869265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,146.05311145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552654874,0.0,1.75125,1.16427654874
 09/24  01:00:00,137.35375316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,135.810117129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,136.154802952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550883188,0.0,1.75125,1.16425883188
 09/24  04:00:00,145.069576984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,143.967391708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,200.356448289,18.7174108013,26.1348781815,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  07:00:00,202.763338478,18.7174108013,15.369110452,0.0,6.98738001645,14.1499734587,4.66679819842,0.0,3.5025,1.16429819842
 09/24  08:00:00,234.836026082,18.7174108013,14.2539459192,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  09:00:00,218.279383583,18.7174108013,14.5473139566,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  10:00:00,251.86468001,18.7174108013,19.1120822102,0.0,27.9495200658,27.7759469175,8.16949338466,0.0,7.005,1.16449338466
 09/24  11:00:00,266.173838116,18.7174108013,18.5454721509,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,294.220823989,18.7174108013,23.0311704013,0.0,41.9242800987,36.8599292233,10.5046059262,0.0,9.34,1.16460592618
 09/24  13:00:00,300.371556753,18.7174108013,25.6255003982,0.0,41.9242800987,36.8599292233,10.5046089905,0.0,9.34,1.16460899048
 09/24  14:00:00,300.931996097,18.7174108013,31.1732826663,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,291.753301694,18.7174108013,30.5719959414,0.0,41.9242800987,36.8599292233,10.5045778449,0.0,9.34,1.16457784493
 09/24  16:00:00,290.762922896,18.7174108013,30.3985858219,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  17:00:00,259.975053141,18.7174108013,28.0431927501,0.0,27.9495200658,27.7759469175,8.16956880557,0.0,7.005,1.16456880557
 09/24  18:00:00,258.048633566,18.7174108013,23.459162935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  19:00:00,262.373026918,18.7174108013,22.6777227674,0.0,13.9747600329,18.6919646116,5.83448758955,0.0,4.67,1.16448758955
 09/24  20:00:00,246.809605373,18.7174108013,21.6144956634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,222.457229792,18.7174108013,31.8451855927,0.0,13.9747600329,18.6919646116,5.83433862359,0.0,4.67,1.16433862359
 09/24  22:00:00,137.834986421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,164.28434329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,146.856226729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549304218,0.0,1.75125,1.16424304218
 09/25  01:00:00,140.460090156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,138.045216984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,137.530113525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,146.087611899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922162311,0.0,2.335,1.16422162311
 09/25  05:00:00,145.094995519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,207.263596134,18.7174108013,20.0336079954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,210.784037524,18.7174108013,11.8776785308,0.0,13.9747600329,18.6919646116,5.83429780605,0.0,4.67,1.16429780605
 09/25  08:00:00,285.187568164,18.7174108013,14.2521637766,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,312.034438525,18.7174108013,15.3936216444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  10:00:00,310.426926683,18.7174108013,16.9972790389,0.0,62.886420148,41.4019203762,11.6721818214,0.0,10.5075,1.1646818214
 09/25  11:00:00,331.305652,18.7174108013,22.7285944848,0.0,62.886420148,41.4019203762,11.672208984,0.0,10.5075,1.16470898401
 09/25  12:00:00,325.753187063,18.7174108013,22.8162749958,0.0,62.886420148,41.4019203762,11.6722660318,0.0,10.5075,1.16476603183
 09/25  13:00:00,333.323613296,18.7174108013,27.8626797577,0.0,62.886420148,41.4019203762,11.6722768456,0.0,10.5075,1.1647768456
 09/25  14:00:00,334.34846156,18.7174108013,34.2637636754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  15:00:00,334.776962675,18.7174108013,40.2901756594,0.0,62.886420148,41.4019203762,11.672155584,0.0,10.5075,1.16465558397
 09/25  16:00:00,339.105651046,18.7174108013,44.1984870259,0.0,62.886420148,41.4019203762,11.6721669734,0.0,10.5075,1.16466697338
 09/25  17:00:00,342.402507936,18.7174108013,46.4617567343,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,329.997012009,18.7174108013,40.7277743763,0.0,41.9242800987,36.8599292233,10.5046245149,0.0,9.34,1.16462451493
 09/25  19:00:00,327.160759381,18.7174108013,33.1225555755,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,296.635958613,18.7174108013,26.9000198791,0.0,34.9369000822,32.3179380704,9.33704182792,0.0,8.1725,1.16454182792
 09/25  21:00:00,224.259507083,18.7174108013,35.3036748972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,138.488993263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918250717,0.0,2.335,1.16418250717
 09/25  23:00:00,165.371266839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,147.513226992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,138.697634768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924601093,0.0,2.335,1.16424601093
 09/26  02:00:00,136.164784469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,135.558792345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,164.242476547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,163.721436901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992377481,0.0,2.335,1.1642377481
 09/26  06:00:00,223.878755926,18.7174108013,17.1870340153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  07:00:00,220.763023341,18.7174108013,10.8723150664,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  08:00:00,290.844334348,18.7174108013,16.5625196512,0.0,34.9369000822,32.3179380704,9.33691830831,0.0,8.1725,1.16441830831
 09/26  09:00:00,335.108605881,18.7174108013,26.2694861206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,339.790183049,18.7174108013,33.1178275533,0.0,62.886420148,41.4019203762,11.6721626783,0.0,10.5075,1.16466267825
 09/26  11:00:00,347.901344918,18.7174108013,35.5816861463,0.0,62.886420148,41.4019203762,11.6722266511,0.0,10.5075,1.16472665107
 09/26  12:00:00,349.029151972,18.7174108013,38.6855971662,0.0,62.886420148,41.4019203762,11.6722961387,0.0,10.5075,1.16479613867
 09/26  13:00:00,354.19988937,18.7174108013,41.9929795538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  14:00:00,346.480522734,18.7174108013,42.0494088026,0.0,62.886420148,41.4019203762,11.6721732786,0.0,10.5075,1.16467327862
 09/26  15:00:00,339.585481439,18.7174108013,42.454810722,0.0,62.886420148,41.4019203762,11.6721507732,0.0,10.5075,1.16465077317
 09/26  16:00:00,340.041179854,18.7174108013,44.4955746995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,339.330147955,18.7174108013,43.9062051535,0.0,62.886420148,41.4019203762,11.6721778586,0.0,10.5075,1.16467785863
 09/26  18:00:00,325.877883189,18.7174108013,37.3093215875,0.0,41.9242800987,36.8599292233,10.5046156491,0.0,9.34,1.16461564905
 09/26  19:00:00,317.934990859,18.7174108013,32.49574112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  20:00:00,291.120275852,18.7174108013,28.1573841619,0.0,34.9369000822,32.3179380704,9.33701409318,0.0,8.1725,1.16451409318
 09/26  21:00:00,222.755558867,18.7174108013,39.1118541348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  22:00:00,139.731646345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934200082,0.0,2.335,1.16434200082
 09/26  23:00:00,166.469406728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,149.11519144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,140.759416616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,138.218345829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921935415,0.0,2.335,1.16421935415
 09/27  03:00:00,137.809660378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,146.460521225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,145.537121132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920701053,0.0,2.335,1.16420701053
 09/27  06:00:00,212.052868822,18.7174108013,24.2653428943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,217.726505701,18.7174108013,13.8386884935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  08:00:00,295.621357022,18.7174108013,19.4451777802,0.0,34.9369000822,32.3179380704,9.33687063618,0.0,8.1725,1.16437063618
 09/27  09:00:00,337.200892669,18.7174108013,28.1850619254,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  10:00:00,341.924801416,18.7174108013,35.3887664853,0.0,62.886420148,41.4019203762,11.6721569168,0.0,10.5075,1.16465691677
 09/27  11:00:00,360.473559129,18.7174108013,46.981912403,0.0,62.886420148,41.4019203762,11.6722577187,0.0,10.5075,1.16475771865
 09/27  12:00:00,360.396481758,18.7174108013,48.4683745722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  13:00:00,360.107385733,18.7174108013,49.2949505185,0.0,62.886420148,41.4019203762,11.6723276525,0.0,10.5075,1.16482765254
 09/27  14:00:00,360.467087981,18.7174108013,55.6621988899,0.0,62.886420148,41.4019203762,11.6721915148,0.0,10.5075,1.16469151477
 09/27  15:00:00,356.460593843,18.7174108013,58.2322825246,0.0,62.886420148,41.4019203762,11.6721593035,0.0,10.5075,1.16465930348
 09/27  16:00:00,350.564367992,18.7174108013,55.5351276566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,344.178858176,18.7174108013,50.7935421115,0.0,62.886420148,41.4019203762,11.6721922306,0.0,10.5075,1.16469223059
 09/27  18:00:00,330.134257436,18.7174108013,42.9353076466,0.0,41.9242800987,36.8599292233,10.5046201473,0.0,9.34,1.16462014726
 09/27  19:00:00,328.587366538,18.7174108013,35.8298368342,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/27  20:00:00,297.989977993,18.7174108013,29.0266683176,0.0,34.9369000822,32.3179380704,9.33699973137,0.0,8.1725,1.16449973137
 09/27  21:00:00,227.44682767,18.7174108013,38.7507084341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,138.470939149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,164.652531719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926291143,0.0,2.335,1.16426291143
 09/27  24:00:00,146.334032271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,137.707458366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,135.263879003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920620568,0.0,2.335,1.16420620568
 09/28  03:00:00,134.899241986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,143.348691628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,142.453156289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,200.238907556,18.7174108013,16.7556180842,0.0,13.9747600329,18.6919646116,5.83418979714,0.0,4.67,1.16418979714
 09/28  07:00:00,206.8372411,18.7174108013,10.0203653571,0.0,13.9747600329,18.6919646116,4.71486952174,0.0248695217435,4.67,0.02
 09/28  08:00:00,280.685443003,18.7174108013,13.301514978,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,318.140848205,18.7174108013,18.1987181259,0.0,62.886420148,41.4019203762,11.672049857,0.0,10.5075,1.164549857
 09/28  10:00:00,316.988170951,18.7174108013,20.112687182,0.0,62.886420148,41.4019203762,11.6721643796,0.0,10.5075,1.16466437955
 09/28  11:00:00,332.598680168,18.7174108013,23.9057518649,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  12:00:00,333.684464589,18.7174108013,29.2199132527,0.0,62.886420148,41.4019203762,11.6723625979,0.0,10.5075,1.16486259788
 09/28  13:00:00,337.027859047,18.7174108013,31.1259193583,0.0,62.886420148,41.4019203762,11.6723823366,0.0,10.5075,1.16488233664
 09/28  14:00:00,331.503040936,18.7174108013,32.4824342348,0.0,62.886420148,41.4019203762,11.6722230464,0.0,10.5075,1.16472304636
 09/28  15:00:00,327.428076031,18.7174108013,35.2724499096,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,327.416343173,18.7174108013,36.393544956,0.0,62.886420148,41.4019203762,11.6721932413,0.0,10.5075,1.16469324135
 09/28  17:00:00,324.342212605,18.7174108013,33.8587500865,0.0,62.886420148,41.4019203762,11.6722198678,0.0,10.5075,1.16471986776
 09/28  18:00:00,310.309540303,18.7174108013,26.861687458,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  19:00:00,314.679369638,18.7174108013,25.343166799,0.0,41.9242800987,36.8599292233,10.5045406904,0.0,9.34,1.16454069044
 09/28  20:00:00,288.807731662,18.7174108013,22.928568828,0.0,34.9369000822,32.3179380704,9.33699853059,0.0,8.1725,1.16449853059
 09/28  21:00:00,214.592209487,18.7174108013,27.4345536042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,137.326376643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,164.21263129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927568381,0.0,2.335,1.16427568381
 09/28  24:00:00,146.046396408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,137.064812552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,134.620939214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,133.948545917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919375514,0.0,2.335,1.16419375514
 09/29  04:00:00,161.99514375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,161.351214218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,217.405767195,18.7174108013,13.3319218279,0.0,13.9747600329,18.6919646116,5.83418534819,0.0,4.67,1.16418534819
 09/29  07:00:00,216.786913808,18.7174108013,8.80423358481,0.0,13.9747600329,18.6919646116,4.77315230468,0.0831523046827,4.67,0.02
 09/29  08:00:00,277.155218677,18.7174108013,11.8056131667,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/29  09:00:00,311.100203517,18.7174108013,15.3562114738,0.0,62.886420148,41.4019203762,11.6720476238,0.0,10.5075,1.16454762378
 09/29  10:00:00,309.028188593,18.7174108013,16.2572344909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,322.746286068,18.7174108013,17.9718887092,0.0,62.886420148,41.4019203762,11.6723787685,0.0,10.5075,1.16487876852
 09/29  12:00:00,321.922406145,18.7174108013,20.3336159685,0.0,62.886420148,41.4019203762,11.6724309321,0.0,10.5075,1.16493093211
 09/29  13:00:00,326.554848927,18.7174108013,22.5966425703,0.0,62.886420148,41.4019203762,11.6722639063,0.0,10.5075,1.16476390631
 09/29  14:00:00,323.750512217,18.7174108013,24.8991538362,0.0,62.886420148,41.4019203762,11.6722676475,0.0,10.5075,1.16476764753
 09/29  15:00:00,317.290438528,18.7174108013,25.3168862835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  16:00:00,316.541716571,18.7174108013,25.1862665183,0.0,62.886420148,41.4019203762,11.6722303625,0.0,10.5075,1.16473036249
 09/29  17:00:00,317.884989865,18.7174108013,25.6399910199,0.0,62.886420148,41.4019203762,11.6722605796,0.0,10.5075,1.16476057959
 09/29  18:00:00,304.492061941,18.7174108013,20.52687794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,295.833843068,18.7174108013,17.5021507256,0.0,41.9242800987,36.8599292233,10.5045533519,0.0,9.34,1.16455335192
 09/29  20:00:00,273.373985807,18.7174108013,16.7631679782,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/29  21:00:00,199.37321604,18.7174108013,18.6202672439,0.0,13.9747600329,18.6919646116,5.83445765943,0.0,4.67,1.16445765943
 09/29  22:00:00,137.348781972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,164.573003966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923147419,0.0,2.335,1.16423147419
 09/29  24:00:00,146.707503417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,135.523281995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,133.67518391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,133.418460423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549199526,0.0,1.75125,1.16424199526
 09/30  04:00:00,142.082367001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,141.38968955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,185.372611172,18.7174108013,13.753584009,0.0,6.98738001645,14.1499734587,4.66675533626,0.0,3.5025,1.16425533626
 09/30  07:00:00,195.992149435,18.7174108013,9.13954348089,0.0,6.98738001645,14.1499734587,3.5492046307,0.0267046306965,3.5025,0.02
 09/30  08:00:00,254.006562357,18.7174108013,11.0749178917,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/30  09:00:00,280.991491721,18.7174108013,14.3411152879,0.0,41.9242800987,36.8599292233,10.5044588179,0.0,9.34,1.16445881791
 09/30  10:00:00,305.15598163,18.7174108013,15.1504051193,0.0,62.886420148,41.4019203762,11.6721132641,0.0,10.5075,1.16461326407
 09/30  11:00:00,320.997009824,18.7174108013,16.5011569311,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  12:00:00,320.213110939,18.7174108013,19.1283947891,0.0,62.886420148,41.4019203762,11.6722425178,0.0,10.5075,1.16474251778
 09/30  13:00:00,326.976927788,18.7174108013,22.5893620956,0.0,62.886420148,41.4019203762,11.6722609224,0.0,10.5075,1.16476092237
 09/30  14:00:00,321.596124499,18.7174108013,23.1847006111,0.0,62.886420148,41.4019203762,11.6722527544,0.0,10.5075,1.16475275435
 09/30  15:00:00,313.25635579,18.7174108013,22.2566764689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  16:00:00,310.244572608,18.7174108013,20.9800852383,0.0,62.886420148,41.4019203762,11.6719502065,0.0,10.5075,1.16445020649
 09/30  17:00:00,308.852543148,18.7174108013,20.4567668325,0.0,62.886420148,41.4019203762,11.6721214136,0.0,10.5075,1.16462141362
 09/30  18:00:00,286.143507999,18.7174108013,16.7697135102,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,261.418969094,18.7174108013,13.7662013339,0.0,20.9621400493,23.2339557645,7.00212597302,0.0,5.8375,1.16462597302
 09/30  20:00:00,247.00234284,18.7174108013,13.2062010105,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/30  21:00:00,186.097161573,18.7174108013,13.702054846,0.0,6.98738001645,14.1499734587,4.66693682727,0.0,3.5025,1.16443682727
 09/30  22:00:00,134.273946796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,161.28080659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554085648,0.0,1.75125,1.16429085648
 09/30  24:00:00,142.486957888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,132.281986299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,130.279180575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548887759,0.0,1.75125,1.16423887759
 10/01  03:00:00,129.457520941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,137.015974567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,134.739137246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,166.752944138,18.7174108013,3.73203499231,0.0,6.98738001645,14.1499734587,4.66673801875,0.0,3.5025,1.16423801875
 10/01  07:00:00,174.962277122,18.7174108013,1.92667791712,0.0,6.98738001645,14.1499734587,14.1275948275,10.6050948275,3.5025,0.02
 10/01  08:00:00,204.597677664,18.7174108013,2.43595369193,0.0,6.98738001645,14.1499734587,12.9315740331,9.40907403311,3.5025,0.02
 10/01  09:00:00,189.468165813,18.7174108013,3.60261340745,0.0,6.98738001645,14.1499734587,5.62372016703,0.956916827615,3.5025,1.16430333942
 10/01  10:00:00,227.651861835,18.7174108013,7.92219091685,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  11:00:00,248.545528592,18.7174108013,8.79020554761,0.0,27.9495200658,27.7759469175,8.16955548606,0.0,7.005,1.16455548606
 10/01  12:00:00,271.632660213,18.7174108013,11.9176793093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,274.675112755,18.7174108013,12.8873330553,0.0,41.9242800987,36.8599292233,10.5046062625,0.0,9.34,1.16460626245
 10/01  14:00:00,268.794771972,18.7174108013,14.1164458568,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  15:00:00,267.682276041,18.7174108013,15.681533363,0.0,41.9242800987,36.8599292233,10.504587832,0.0,9.34,1.16458783199
 10/01  16:00:00,271.422656266,18.7174108013,17.4104697725,0.0,41.9242800987,36.8599292233,10.5046220204,0.0,9.34,1.16462202039
 10/01  17:00:00,242.545029317,18.7174108013,16.1185232357,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  18:00:00,241.98093581,18.7174108013,13.5589145716,0.0,13.9747600329,18.6919646116,5.83442130532,0.0,4.67,1.16442130532
 10/01  19:00:00,244.27580914,18.7174108013,12.7583482531,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  20:00:00,229.74533086,18.7174108013,12.1030969228,0.0,13.9747600329,18.6919646116,5.8344173646,0.0,4.67,1.1644173646
 10/01  21:00:00,199.809677889,18.7174108013,13.8406051155,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  22:00:00,134.446539755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,162.340476689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550733731,0.0,1.75125,1.16425733731
 10/01  24:00:00,144.580423408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,137.50411365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,136.533150013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,136.796845111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921406057,0.0,2.335,1.16421406057
 10/02  04:00:00,146.022883297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,145.612503511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,204.845228014,18.7174108013,16.3872598893,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  07:00:00,215.775689856,18.7174108013,11.3348358994,0.0,13.9747600329,18.6919646116,5.83436281024,0.0,4.67,1.16436281024
 10/02  08:00:00,285.071065616,18.7174108013,13.6243764418,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
