Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  09:00:00,321.999970307,18.7174108013,18.6635481768,0.0,62.886420148,41.4019203762,11.6720134686,0.0,10.5075,1.16451346862
 10/02  10:00:00,329.360368988,18.7174108013,24.9321285847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,349.230163157,18.7174108013,37.3370988776,0.0,62.886420148,41.4019203762,11.672351097,0.0,10.5075,1.16485109703
 10/02  12:00:00,355.664082132,18.7174108013,43.1199299925,0.0,62.886420148,41.4019203762,11.6724081875,0.0,10.5075,1.16490818751
 10/02  13:00:00,360.703078723,18.7174108013,46.7689692803,0.0,62.886420148,41.4019203762,11.672431785,0.0,10.5075,1.164931785
 10/02  14:00:00,355.890778559,18.7174108013,49.296644464,0.0,62.886420148,41.4019203762,11.6722525165,0.0,10.5075,1.16475251653
 10/02  15:00:00,350.775578276,18.7174108013,52.0795281784,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,351.215829088,18.7174108013,54.7648036017,0.0,62.886420148,41.4019203762,11.6722191493,0.0,10.5075,1.16471914934
 10/02  17:00:00,347.50276359,18.7174108013,51.394956681,0.0,62.886420148,41.4019203762,11.6722537507,0.0,10.5075,1.16475375074
 10/02  18:00:00,329.920423181,18.7174108013,41.553694677,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  19:00:00,329.447509334,18.7174108013,35.6256813274,0.0,41.9242800987,36.8599292233,10.5045492221,0.0,9.34,1.16454922208
 10/02  20:00:00,300.308053068,18.7174108013,30.4209994998,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/02  21:00:00,231.217856622,18.7174108013,41.4412733801,0.0,13.9747600329,18.6919646116,5.8343865566,0.0,4.67,1.1643865566
 10/02  22:00:00,139.640680339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,166.812787837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923136122,0.0,2.335,1.16423136122
 10/02  24:00:00,150.167685755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,142.268937476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,139.761205059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,139.516983281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920230796,0.0,2.335,1.16420230796
 10/03  04:00:00,169.259025813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,168.026093428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,230.208304439,18.7174108013,21.8502846418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  07:00:00,227.369913342,18.7174108013,12.7208839232,0.0,13.9747600329,18.6919646116,5.83435545957,0.0,4.67,1.16435545957
 10/03  08:00:00,291.526647826,18.7174108013,17.7008280629,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/03  09:00:00,335.819513097,18.7174108013,27.5342938983,0.0,62.886420148,41.4019203762,11.6720677318,0.0,10.5075,1.16456773184
 10/03  10:00:00,342.137565988,18.7174108013,35.4548172641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,355.60154245,18.7174108013,42.1739408054,0.0,62.886420148,41.4019203762,11.6722843415,0.0,10.5075,1.16478434149
 10/03  12:00:00,355.417614888,18.7174108013,44.628689229,0.0,62.886420148,41.4019203762,11.6723432115,0.0,10.5075,1.16484321153
 10/03  13:00:00,360.654105156,18.7174108013,48.6556336357,0.0,62.886420148,41.4019203762,11.6723684034,0.0,10.5075,1.16486840341
 10/03  14:00:00,358.974945257,18.7174108013,53.4441040858,0.0,62.886420148,41.4019203762,11.6721901003,0.0,10.5075,1.16469010034
 10/03  15:00:00,354.810406345,18.7174108013,56.9811344062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  16:00:00,353.036694426,18.7174108013,56.6715492538,0.0,62.886420148,41.4019203762,11.6721580255,0.0,10.5075,1.16465802549
 10/03  17:00:00,348.002890232,18.7174108013,52.8982335008,0.0,62.886420148,41.4019203762,11.6721941915,0.0,10.5075,1.16469419155
 10/03  18:00:00,331.604572249,18.7174108013,44.0691951132,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  19:00:00,320.337612255,18.7174108013,36.863613306,0.0,41.9242800987,36.8599292233,10.5044903091,0.0,9.34,1.16449030915
 10/03  20:00:00,289.57851654,18.7174108013,29.9977760481,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/03  21:00:00,220.658257596,18.7174108013,38.8211109653,0.0,13.9747600329,18.6919646116,5.83443196859,0.0,4.67,1.16443196859
 10/03  22:00:00,138.038446342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,165.298251739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,147.737174661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919411456,0.0,2.335,1.16419411456
 10/04  01:00:00,139.380027439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,137.07042795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,136.839443473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920538249,0.0,2.335,1.16420538249
 10/04  04:00:00,145.599329499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,144.98394077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,211.205761461,18.7174108013,23.855023438,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  07:00:00,217.199276362,18.7174108013,13.6896331219,0.0,13.9747600329,18.6919646116,5.83429862452,0.0,4.67,1.16429862452
 10/04  08:00:00,292.728157161,18.7174108013,18.4873765498,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/04  09:00:00,332.734407962,18.7174108013,25.8779640903,0.0,62.886420148,41.4019203762,11.6720127588,0.0,10.5075,1.16451275881
 10/04  10:00:00,343.982034935,18.7174108013,36.8204646364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  11:00:00,347.784154845,18.7174108013,37.7981291689,0.0,62.886420148,41.4019203762,11.6722318369,0.0,10.5075,1.16473183689
 10/04  12:00:00,358.562252478,18.7174108013,48.0883702753,0.0,62.886420148,41.4019203762,11.6722924024,0.0,10.5075,1.1647924024
 10/04  13:00:00,373.883932659,18.7174108013,58.845276538,0.0,62.886420148,41.4019203762,11.6723191913,0.0,10.5075,1.16481919131
 10/04  14:00:00,364.617201389,18.7174108013,57.4514118321,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  15:00:00,354.475620728,18.7174108013,54.7945754568,0.0,62.886420148,41.4019203762,11.672244116,0.0,10.5075,1.16474411596
 10/04  16:00:00,348.780378322,18.7174108013,51.5144567186,0.0,62.886420148,41.4019203762,11.6721110349,0.0,10.5075,1.16461103487
 10/04  17:00:00,340.771770545,18.7174108013,44.9986827809,0.0,62.886420148,41.4019203762,11.6721487478,0.0,10.5075,1.16464874782
 10/04  18:00:00,315.479244596,18.7174108013,30.2751785882,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  19:00:00,314.650662977,18.7174108013,24.6225248587,0.0,41.9242800987,36.8599292233,10.5045739669,0.0,9.34,1.16457396687
 10/04  20:00:00,287.283214082,18.7174108013,21.7641646072,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/04  21:00:00,212.24367527,18.7174108013,25.1542641791,0.0,13.9747600329,18.6919646116,5.83438803947,0.0,4.67,1.16438803947
 10/04  22:00:00,137.341139479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,164.21661533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,146.151564804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921124472,0.0,2.335,1.16421124472
 10/05  01:00:00,137.183936422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,134.94681689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,134.383150235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,142.602449701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922278475,0.0,2.335,1.16422278475
 10/05  05:00:00,141.733364454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,196.151202656,18.7174108013,12.4129263462,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  07:00:00,205.924016141,18.7174108013,8.34613410731,0.0,13.9747600329,18.6919646116,5.91628521512,0.0819433620429,4.67,1.16434185308
 10/05  08:00:00,282.695728268,18.7174108013,12.9000127476,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/05  09:00:00,319.542630784,18.7174108013,17.3385739622,0.0,62.886420148,41.4019203762,11.6719717614,0.0,10.5075,1.16447176141
 10/05  10:00:00,320.559204152,18.7174108013,20.4697544679,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  11:00:00,341.876307391,18.7174108013,29.8507514868,0.0,62.886420148,41.4019203762,11.672372383,0.0,10.5075,1.16487238302
 10/05  12:00:00,343.68882046,18.7174108013,35.2497046803,0.0,62.886420148,41.4019203762,11.6724454448,0.0,10.5075,1.16494544481
 10/05  13:00:00,332.469329239,18.7174108013,28.5569752384,0.0,62.886420148,41.4019203762,11.6722834932,0.0,10.5075,1.16478349322
 10/05  14:00:00,324.329810242,18.7174108013,28.5008754253,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  15:00:00,330.365620217,18.7174108013,37.8646487704,0.0,62.886420148,41.4019203762,11.67220949,0.0,10.5075,1.16470948999
 10/05  16:00:00,337.395426811,18.7174108013,43.3459243071,0.0,62.886420148,41.4019203762,11.6722327224,0.0,10.5075,1.16473272243
 10/05  17:00:00,337.665515175,18.7174108013,42.8246793742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  18:00:00,320.77310986,18.7174108013,34.298367613,0.0,41.9242800987,36.8599292233,10.5047124891,0.0,9.34,1.16471248907
 10/05  19:00:00,316.154858836,18.7174108013,26.1162471018,0.0,41.9242800987,36.8599292233,10.5045428797,0.0,9.34,1.1645428797
 10/05  20:00:00,285.305901453,18.7174108013,21.4926751849,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/05  21:00:00,210.040918949,18.7174108013,24.0966404867,0.0,13.9747600329,18.6919646116,5.83446159,0.0,4.67,1.16446159
 10/05  22:00:00,136.095497097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,163.42707741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,145.131306854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924185777,0.0,2.335,1.16424185777
 10/06  01:00:00,135.812817466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,133.825716281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,133.296396644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,161.523736306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919293866,0.0,2.335,1.16419293866
 10/06  05:00:00,161.212516765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,216.624565694,18.7174108013,12.4160957947,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  07:00:00,217.41449688,18.7174108013,8.39146618282,0.0,13.9747600329,18.6919646116,6.01262889968,0.178316085496,4.67,1.16431281418
 10/06  08:00:00,282.465194095,18.7174108013,13.0253816207,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/06  09:00:00,323.149539181,18.7174108013,19.6064457559,0.0,62.886420148,41.4019203762,11.6720685158,0.0,10.5075,1.16456851575
 10/06  10:00:00,323.203497505,18.7174108013,21.9381269838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  11:00:00,342.3702034,18.7174108013,30.4393970022,0.0,62.886420148,41.4019203762,11.6723472983,0.0,10.5075,1.16484729831
 10/06  12:00:00,344.785330541,18.7174108013,36.2028178909,0.0,62.886420148,41.4019203762,11.6724221101,0.0,10.5075,1.16492211009
 10/06  13:00:00,348.01999116,18.7174108013,38.8858858579,0.0,62.886420148,41.4019203762,11.672261446,0.0,10.5075,1.16476144602
 10/06  14:00:00,344.533284503,18.7174108013,42.6667658868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,342.651561297,18.7174108013,47.8934349025,0.0,62.886420148,41.4019203762,11.6721885189,0.0,10.5075,1.16468851887
 10/06  16:00:00,342.661134491,18.7174108013,48.6193540448,0.0,62.886420148,41.4019203762,11.6722132641,0.0,10.5075,1.16471326411
 10/06  17:00:00,333.482312227,18.7174108013,41.6483646897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  18:00:00,320.247767855,18.7174108013,35.5512441539,0.0,41.9242800987,36.8599292233,10.5046943701,0.0,9.34,1.16469437007
 10/06  19:00:00,313.421507858,18.7174108013,31.3911919192,0.0,41.9242800987,36.8599292233,10.5045257132,0.0,9.34,1.16452571324
 10/06  20:00:00,285.780817546,18.7174108013,26.6429363605,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/06  21:00:00,216.087236678,18.7174108013,34.3785971807,0.0,13.9747600329,18.6919646116,5.83444535991,0.0,4.67,1.16444535991
 10/06  22:00:00,137.602929393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,164.564598786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,146.390024799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922582915,0.0,2.335,1.16422582915
 10/07  01:00:00,134.903451388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,132.477303249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,131.806921298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547791556,0.0,1.75125,1.16422791556
 10/07  04:00:00,139.901124675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,138.837022161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,181.049736092,18.7174108013,12.6897575713,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  07:00:00,189.557216769,18.7174108013,7.7624739245,0.0,6.98738001645,14.1499734587,4.71732115418,0.0503809218513,3.5025,1.16444023233
 10/07  08:00:00,254.64613535,18.7174108013,11.8618681109,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/07  09:00:00,291.936461552,18.7174108013,19.3095508248,0.0,41.9242800987,36.8599292233,10.5044414785,0.0,9.34,1.16444147846
 10/07  10:00:00,327.278481771,18.7174108013,27.431659787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  11:00:00,350.429725732,18.7174108013,37.3705289649,0.0,62.886420148,41.4019203762,11.6722900705,0.0,10.5075,1.16479007046
 10/07  12:00:00,352.901912292,18.7174108013,42.7714790442,0.0,62.886420148,41.4019203762,11.6723215932,0.0,10.5075,1.16482159318
 10/07  13:00:00,357.707162052,18.7174108013,46.4620134031,0.0,62.886420148,41.4019203762,11.6723530919,0.0,10.5075,1.16485309192
 10/07  14:00:00,353.887282735,18.7174108013,50.0458295082,0.0,62.886420148,41.4019203762,11.6721678277,0.0,10.5075,1.16466782772
 10/07  15:00:00,344.534381543,18.7174108013,49.804769951,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,345.96471791,18.7174108013,52.4092139392,0.0,62.886420148,41.4019203762,11.672193076,0.0,10.5075,1.16469307598
 10/07  17:00:00,343.832379036,18.7174108013,50.4362163501,0.0,62.886420148,41.4019203762,11.6722103273,0.0,10.5075,1.16471032726
 10/07  18:00:00,312.044136255,18.7174108013,36.0894816287,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/07  19:00:00,279.181002919,18.7174108013,27.8902412346,0.0,20.9621400493,23.2339557645,7.00206811721,0.0,5.8375,1.16456811721
 10/07  20:00:00,262.818209278,18.7174108013,25.2942434668,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/07  21:00:00,208.285322279,18.7174108013,33.5272608489,0.0,6.98738001645,14.1499734587,4.6669514504,0.0,3.5025,1.1644514504
 10/07  22:00:00,136.512818117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,163.567798166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557415495,0.0,1.75125,1.16432415495
 10/07  24:00:00,145.784042951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,136.652460063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,134.243750094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,133.690798302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549923997,0.0,1.75125,1.16424923997
 10/08  04:00:00,142.091916898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,141.13134116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,189.724791584,18.7174108013,18.7704746835,0.0,6.98738001645,14.1499734587,4.66676399281,0.0,3.5025,1.16426399281
 10/08  07:00:00,196.325906515,18.7174108013,10.6744267936,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/08  08:00:00,229.545734651,18.7174108013,11.7176940311,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/08  09:00:00,216.271505149,18.7174108013,13.5670042665,0.0,6.98738001645,14.1499734587,4.6668512729,0.0,3.5025,1.1643512729
 10/08  10:00:00,251.195280541,18.7174108013,18.6030043791,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  11:00:00,273.705218176,18.7174108013,22.9376025875,0.0,27.9495200658,27.7759469175,8.1695311221,0.0,7.005,1.1645311221
 10/08  12:00:00,307.795667392,18.7174108013,33.2718004785,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  13:00:00,312.446396303,18.7174108013,35.4851450062,0.0,41.9242800987,36.8599292233,10.5045918291,0.0,9.34,1.16459182906
 10/08  14:00:00,308.436875872,18.7174108013,38.8332960585,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,302.028597055,18.7174108013,40.4124756283,0.0,41.9242800987,36.8599292233,10.5045821626,0.0,9.34,1.16458216256
 10/08  16:00:00,299.065752518,18.7174108013,39.2316747156,0.0,41.9242800987,36.8599292233,10.5046259662,0.0,9.34,1.16462596617
 10/08  17:00:00,264.958445233,18.7174108013,34.5486976955,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,262.840529332,18.7174108013,26.6896408693,0.0,13.9747600329,18.6919646116,5.83443105769,0.0,4.67,1.16443105769
 10/08  19:00:00,259.722476116,18.7174108013,23.1791037161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  20:00:00,241.139343107,18.7174108013,20.829758136,0.0,13.9747600329,18.6919646116,5.83443446649,0.0,4.67,1.16443446649
 10/08  21:00:00,217.297332436,18.7174108013,29.0506107041,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,135.359706041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,162.572437322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154612838,0.0,1.75125,1.1642112838
 10/08  24:00:00,144.108185306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,134.167517668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,132.160733648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,131.421399407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548686624,0.0,1.75125,1.16423686624
 10/09  04:00:00,139.471045549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,138.327961144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,180.255562707,18.7174108013,12.2577123624,0.0,6.98738001645,14.1499734587,4.66675215043,0.0,3.5025,1.16425215043
 10/09  07:00:00,190.066230208,18.7174108013,8.03356866874,0.0,6.98738001645,14.1499734587,3.59716845604,0.0746684560424,3.5025,0.02
 10/09  08:00:00,223.580758452,18.7174108013,9.16938014733,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  09:00:00,210.281468598,18.7174108013,10.6186986245,0.0,6.98738001645,14.1499734587,4.66684034816,0.0,3.5025,1.16434034816
 10/09  10:00:00,247.502850933,18.7174108013,16.0321317627,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/09  11:00:00,268.461488678,18.7174108013,18.7321937823,0.0,27.9495200658,27.7759469175,8.16952179266,0.0,7.005,1.16452179266
 10/09  12:00:00,303.626798272,18.7174108013,30.0859935106,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  13:00:00,309.46307391,18.7174108013,33.1868209457,0.0,41.9242800987,36.8599292233,10.5045839528,0.0,9.34,1.16458395283
 10/09  14:00:00,303.046267384,18.7174108013,35.4195166141,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  15:00:00,293.591707278,18.7174108013,35.1674859195,0.0,41.9242800987,36.8599292233,10.5045755654,0.0,9.34,1.16457556536
 10/09  16:00:00,296.462105078,18.7174108013,37.4486012976,0.0,41.9242800987,36.8599292233,10.5046207767,0.0,9.34,1.16462077668
 10/09  17:00:00,265.029620134,18.7174108013,34.802397659,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/09  18:00:00,260.457785636,18.7174108013,25.416624371,0.0,13.9747600329,18.6919646116,5.83442668504,0.0,4.67,1.16442668504
 10/09  19:00:00,258.477755066,18.7174108013,22.8378716151,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  20:00:00,242.898048586,18.7174108013,21.7588247744,0.0,13.9747600329,18.6919646116,5.83443116276,0.0,4.67,1.16443116276
 10/09  21:00:00,219.455469439,18.7174108013,30.8820604327,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  22:00:00,135.606903578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,162.542447599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545827169,0.0,1.75125,1.16420827169
 10/09  24:00:00,144.128409604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,136.626024743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,134.270095376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,133.390173509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923334351,0.0,2.335,1.16423334351
 10/10  04:00:00,161.258381382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,160.378781943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,214.933562811,18.7174108013,12.1854965216,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/10  07:00:00,212.799203287,18.7174108013,7.43131472832,0.0,13.9747600329,18.6919646116,5.88499219156,0.0506265373546,4.67,1.16436565421
 10/10  08:00:00,278.458865115,18.7174108013,11.8280747062,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  09:00:00,320.49310967,18.7174108013,18.7527354069,0.0,62.886420148,41.4019203762,11.6720492181,0.0,10.5075,1.16454921808
 10/10  10:00:00,324.562037543,18.7174108013,23.6971960879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  11:00:00,343.721182073,18.7174108013,31.4589456884,0.0,62.886420148,41.4019203762,11.6724030901,0.0,10.5075,1.16490309007
 10/10  12:00:00,328.418918544,18.7174108013,25.0613293738,0.0,62.886420148,41.4019203762,11.6722814595,0.0,10.5075,1.16478145945
 10/10  13:00:00,323.265235215,18.7174108013,21.5598784461,0.0,62.886420148,41.4019203762,11.6723201168,0.0,10.5075,1.16482011684
 10/10  14:00:00,326.958940313,18.7174108013,28.0400703723,0.0,62.886420148,41.4019203762,11.6721745595,0.0,10.5075,1.16467455946
 10/10  15:00:00,326.446085988,18.7174108013,32.9139961238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  16:00:00,325.822007518,18.7174108013,32.8832359624,0.0,62.886420148,41.4019203762,11.6721608996,0.0,10.5075,1.16466089963
 10/10  17:00:00,316.914460217,18.7174108013,25.9881645396,0.0,62.886420148,41.4019203762,11.6722053075,0.0,10.5075,1.16470530753
 10/10  18:00:00,306.250049389,18.7174108013,20.0861707228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/10  19:00:00,298.243582938,18.7174108013,19.0253361783,0.0,41.9242800987,36.8599292233,10.5045380243,0.0,9.34,1.16453802431
 10/10  20:00:00,273.030301419,18.7174108013,17.230567546,0.0,34.9369000822,32.3179380704,9.33701026572,0.0,8.1725,1.16451026572
 10/10  21:00:00,197.797036809,18.7174108013,17.9044260103,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/10  22:00:00,136.150000055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,163.569675655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929108693,0.0,2.335,1.16429108693
 10/10  24:00:00,145.199956639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,135.629535307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,133.961095456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,133.496181487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921234333,0.0,2.335,1.16421234333
 10/11  04:00:00,141.779656408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,140.944264452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,193.790586936,18.7174108013,10.7510329034,0.0,13.9747600329,18.6919646116,5.83420772457,0.0,4.67,1.16420772457
 10/11  07:00:00,203.68439911,18.7174108013,7.61044116066,0.0,13.9747600329,18.6919646116,4.76970010725,0.0797001072502,4.67,0.02
 10/11  08:00:00,281.86375925,18.7174108013,12.3649853639,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  09:00:00,321.180615378,18.7174108013,18.0955642321,0.0,62.886420148,41.4019203762,11.6720913844,0.0,10.5075,1.16459138438
 10/11  10:00:00,322.857756547,18.7174108013,21.7150296596,0.0,62.886420148,41.4019203762,11.6721025459,0.0,10.5075,1.16460254592
 10/11  11:00:00,340.194007036,18.7174108013,28.0418135777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  12:00:00,338.288112701,18.7174108013,30.8667291921,0.0,62.886420148,41.4019203762,11.6723270473,0.0,10.5075,1.16482704726
 10/11  13:00:00,342.617176462,18.7174108013,33.8682927716,0.0,62.886420148,41.4019203762,11.6723673085,0.0,10.5075,1.16486730854
 10/11  14:00:00,337.741405987,18.7174108013,35.7440184301,0.0,62.886420148,41.4019203762,11.672223037,0.0,10.5075,1.164723037
 10/11  15:00:00,334.437990816,18.7174108013,39.3775505446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  16:00:00,336.506137593,18.7174108013,41.6762365315,0.0,62.886420148,41.4019203762,11.6722107418,0.0,10.5075,1.16471074184
 10/11  17:00:00,334.391219733,18.7174108013,40.067356987,0.0,62.886420148,41.4019203762,11.6722565679,0.0,10.5075,1.16475656787
 10/11  18:00:00,314.94386657,18.7174108013,27.4917786325,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,309.950093853,18.7174108013,22.3210005416,0.0,41.9242800987,36.8599292233,10.5045905426,0.0,9.34,1.16459054259
 10/11  20:00:00,284.998281837,18.7174108013,20.8424283221,0.0,34.9369000822,32.3179380704,9.33706398996,0.0,8.1725,1.16456398996
 10/11  21:00:00,211.32176276,18.7174108013,24.6961709409,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/11  22:00:00,136.775640822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,164.275624129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927513469,0.0,2.335,1.16427513469
 10/11  24:00:00,146.371349719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,137.135125422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,135.298288103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992160713,0.0,2.335,1.1642160713
 10/12  03:00:00,134.916119842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,143.461499221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,142.795944841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,201.615409161,18.7174108013,16.4789954554,0.0,13.9747600329,18.6919646116,5.83420154173,0.0,4.67,1.16420154173
 10/12  07:00:00,211.058788464,18.7174108013,10.6003088211,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  08:00:00,286.77914239,18.7174108013,14.7262231614,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/12  09:00:00,323.175754092,18.7174108013,20.0437766389,0.0,62.886420148,41.4019203762,11.6720864942,0.0,10.5075,1.16458649423
 10/12  10:00:00,321.297056625,18.7174108013,21.6742700729,0.0,62.886420148,41.4019203762,11.6721605009,0.0,10.5075,1.16466050092
 10/12  11:00:00,341.047979997,18.7174108013,29.1974719251,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  12:00:00,346.801145483,18.7174108013,37.313363129,0.0,62.886420148,41.4019203762,11.6723866873,0.0,10.5075,1.16488668727
 10/12  13:00:00,350.386227877,18.7174108013,39.4140846994,0.0,62.886420148,41.4019203762,11.6724285344,0.0,10.5075,1.16492853443
 10/12  14:00:00,342.948940639,18.7174108013,39.8045933842,0.0,62.886420148,41.4019203762,11.6722855771,0.0,10.5075,1.16478557707
 10/12  15:00:00,335.367053074,18.7174108013,40.4397635189,0.0,62.886420148,41.4019203762,11.6721076107,0.0,10.5075,1.16460761073
 10/12  16:00:00,331.731152591,18.7174108013,38.9476480006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  17:00:00,327.82367614,18.7174108013,35.9668283848,0.0,62.886420148,41.4019203762,11.6721630487,0.0,10.5075,1.16466304873
 10/12  18:00:00,313.477934735,18.7174108013,26.5833507483,0.0,41.9242800987,36.8599292233,10.5046097231,0.0,9.34,1.16460972311
 10/12  19:00:00,311.075296215,18.7174108013,23.1952687405,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  20:00:00,285.274017915,18.7174108013,20.760902674,0.0,34.9369000822,32.3179380704,9.33700462894,0.0,8.1725,1.16450462894
 10/12  21:00:00,206.965403564,18.7174108013,21.1424452675,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,135.71915995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,163.021233617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927374872,0.0,2.335,1.16427374872
 10/12  24:00:00,144.6724007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,135.469924639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,133.488369171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922191116,0.0,2.335,1.16422191116
 10/13  03:00:00,132.981828789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,161.22469919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,160.95987521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,215.805713639,18.7174108013,11.779678105,0.0,13.9747600329,18.6919646116,5.83420996604,0.0,4.67,1.16420996604
 10/13  07:00:00,216.046299534,18.7174108013,7.9872242724,0.0,13.9747600329,18.6919646116,4.77202957307,0.0820295730742,4.67,0.02
 10/13  08:00:00,280.460842641,18.7174108013,12.3730229266,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/13  09:00:00,321.711359137,18.7174108013,18.8112377305,0.0,62.886420148,41.4019203762,11.6720947558,0.0,10.5075,1.16459475579
 10/13  10:00:00,326.898540792,18.7174108013,24.4696245706,0.0,62.886420148,41.4019203762,11.6720870238,0.0,10.5075,1.16458702383
 10/13  11:00:00,345.793237399,18.7174108013,32.9613263897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  12:00:00,343.469872502,18.7174108013,35.429568131,0.0,62.886420148,41.4019203762,11.6724607064,0.0,10.5075,1.16496070635
 10/13  13:00:00,348.921092746,18.7174108013,39.1236103813,0.0,62.886420148,41.4019203762,11.6723134704,0.0,10.5075,1.1648134704
 10/13  14:00:00,348.10304124,18.7174108013,45.2241537271,0.0,62.886420148,41.4019203762,11.6721967711,0.0,10.5075,1.16469677108
 10/13  15:00:00,341.233982703,18.7174108013,47.214771944,0.0,62.886420148,41.4019203762,11.6721861433,0.0,10.5075,1.16468614326
 10/13  16:00:00,329.494733391,18.7174108013,39.9453178541,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  17:00:00,319.684797412,18.7174108013,32.3971822741,0.0,62.886420148,41.4019203762,11.6722430093,0.0,10.5075,1.16474300925
 10/13  18:00:00,308.693307002,18.7174108013,24.7273284739,0.0,41.9242800987,36.8599292233,10.5046909967,0.0,9.34,1.16469099671
 10/13  19:00:00,300.880151312,18.7174108013,23.4860245971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/13  20:00:00,275.118026965,18.7174108013,20.8673886434,0.0,34.9369000822,32.3179380704,9.33708701629,0.0,8.1725,1.16458701629
 10/13  21:00:00,199.169415921,18.7174108013,20.8777618106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,134.757790952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933793618,0.0,2.335,1.16433793618
 10/13  23:00:00,162.284980762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,143.799776057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,132.242401099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,130.293905787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155131423,0.0,1.75125,1.1642631423
 10/14  03:00:00,129.75723666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,137.867537365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,137.014301279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155069237,0.0,1.75125,1.1642569237
 10/14  06:00:00,175.301981748,18.7174108013,8.59779330289,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/14  07:00:00,185.080126787,18.7174108013,5.97830852951,0.0,6.98738001645,14.1499734587,3.60780755164,0.0853075516432,3.5025,0.02
 10/14  08:00:00,248.709517705,18.7174108013,9.32337929267,0.0,20.9621400493,23.2339557645,7.00197033462,0.0,5.8375,1.16447033462
 10/14  09:00:00,282.651208345,18.7174108013,14.6910092996,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/14  10:00:00,319.712222843,18.7174108013,22.4179798787,0.0,62.886420148,41.4019203762,11.6722107922,0.0,10.5075,1.1647107922
 10/14  11:00:00,342.479643309,18.7174108013,30.7772559753,0.0,62.886420148,41.4019203762,11.6722456943,0.0,10.5075,1.16474569432
 10/14  12:00:00,346.30819179,18.7174108013,37.2551113088,0.0,62.886420148,41.4019203762,11.6723113977,0.0,10.5075,1.16481139773
 10/14  13:00:00,353.041572071,18.7174108013,42.201190464,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  14:00:00,348.634364192,18.7174108013,45.7773998033,0.0,62.886420148,41.4019203762,11.6722203219,0.0,10.5075,1.1647203219
 10/14  15:00:00,336.394716684,18.7174108013,43.8022107124,0.0,62.886420148,41.4019203762,11.672277613,0.0,10.5075,1.164777613
 10/14  16:00:00,339.146583875,18.7174108013,47.0162373684,0.0,62.886420148,41.4019203762,11.6721569826,0.0,10.5075,1.16465698261
 10/14  17:00:00,328.577827684,18.7174108013,39.1073742013,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  18:00:00,300.119224433,18.7174108013,26.3162052547,0.0,34.9369000822,32.3179380704,9.33715002881,0.0,8.1725,1.16465002881
 10/14  19:00:00,272.629478357,18.7174108013,23.0008139892,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  20:00:00,256.555938808,18.7174108013,20.9566148992,0.0,20.9621400493,23.2339557645,7.00204536044,0.0,5.8375,1.16454536044
 10/14  21:00:00,196.409275788,18.7174108013,23.4850619888,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/14  22:00:00,135.042828976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563887151,0.0,1.75125,1.16438887151
 10/14  23:00:00,161.747739407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,143.434412245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553345157,0.0,1.75125,1.16428345157
 10/15  01:00:00,134.143893093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,131.677252179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,130.871592302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,138.73677507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550150475,0.0,1.75125,1.16425150475
 10/15  05:00:00,137.531334247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,174.527906171,18.7174108013,7.68902150334,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/15  07:00:00,181.966558372,18.7174108013,4.58577067681,0.0,6.98738001645,14.1499734587,4.84028090251,0.173515369327,3.5025,1.16426553318
 10/15  08:00:00,211.227393867,18.7174108013,4.61214514262,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/15  09:00:00,196.447732985,18.7174108013,5.83126418266,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/15  10:00:00,233.210829527,18.7174108013,9.88529948348,0.0,27.9495200658,27.7759469175,8.16951341688,0.0,7.005,1.16451341688
 10/15  11:00:00,256.693161737,18.7174108013,11.5591732203,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/15  12:00:00,283.600000351,18.7174108013,16.2789653229,0.0,41.9242800987,36.8599292233,10.5045376794,0.0,9.34,1.16453767937
 10/15  13:00:00,288.993314024,18.7174108013,18.66910387,0.0,41.9242800987,36.8599292233,10.5045683968,0.0,9.34,1.16456839685
 10/15  14:00:00,283.478697511,18.7174108013,22.1512135334,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  15:00:00,278.991854841,18.7174108013,23.5591491402,0.0,41.9242800987,36.8599292233,10.5045632093,0.0,9.34,1.16456320926
 10/15  16:00:00,280.275669633,18.7174108013,25.1573769431,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,246.908951058,18.7174108013,21.6295039641,0.0,27.9495200658,27.7759469175,8.16958119254,0.0,7.005,1.16458119254
 10/15  18:00:00,243.640211491,18.7174108013,14.9197252755,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  19:00:00,239.235025364,18.7174108013,12.9960383018,0.0,13.9747600329,18.6919646116,5.83452094402,0.0,4.67,1.16452094402
 10/15  20:00:00,222.167220982,18.7174108013,11.3275608658,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  21:00:00,195.969189632,18.7174108013,13.3476412443,0.0,13.9747600329,18.6919646116,5.83438716308,0.0,4.67,1.16438716308
 10/15  22:00:00,130.310838186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,158.842522893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,139.609915279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548100624,0.0,1.75125,1.16423100624
 10/16  01:00:00,130.757023314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,129.896356935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,129.358372447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,137.196486977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922258963,0.0,2.335,1.16422258963
 10/16  05:00:00,136.298198135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,184.299101941,18.7174108013,6.1335832502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/16  07:00:00,193.515205385,18.7174108013,4.37754349855,0.0,13.9747600329,18.6919646116,5.91722103111,0.0828454380756,4.67,1.16437559303
 10/16  08:00:00,268.362447832,18.7174108013,7.75518194282,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  09:00:00,306.033124724,18.7174108013,12.3167919929,0.0,62.886420148,41.4019203762,11.6720612357,0.0,10.5075,1.16456123565
 10/16  10:00:00,308.312361389,18.7174108013,14.8315573594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  11:00:00,332.91787146,18.7174108013,22.5935872897,0.0,62.886420148,41.4019203762,11.6723608886,0.0,10.5075,1.16486088864
 10/16  12:00:00,336.567558757,18.7174108013,30.5219739409,0.0,62.886420148,41.4019203762,11.6724527391,0.0,10.5075,1.16495273909
 10/16  13:00:00,339.417057721,18.7174108013,31.8781709632,0.0,62.886420148,41.4019203762,11.6723047039,0.0,10.5075,1.16480470389
 10/16  14:00:00,330.921194019,18.7174108013,31.7376488525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  15:00:00,325.718960907,18.7174108013,34.4286581793,0.0,62.886420148,41.4019203762,11.6722445706,0.0,10.5075,1.16474457061
 10/16  16:00:00,323.34770224,18.7174108013,33.2932878622,0.0,62.886420148,41.4019203762,11.6721262174,0.0,10.5075,1.16462621736
 10/16  17:00:00,319.157984458,18.7174108013,30.4755814503,0.0,62.886420148,41.4019203762,11.6721820827,0.0,10.5075,1.16468208267
 10/16  18:00:00,310.969845543,18.7174108013,25.0795567935,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/16  19:00:00,309.283959128,18.7174108013,21.5515083115,0.0,41.9242800987,36.8599292233,10.5046210229,0.0,9.34,1.16462102291
 10/16  20:00:00,281.088732403,18.7174108013,18.9108764061,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  21:00:00,206.741878113,18.7174108013,20.9853485848,0.0,13.9747600329,18.6919646116,5.83444580751,0.0,4.67,1.16444580751
 10/16  22:00:00,135.611515185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,163.851035165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,145.346060849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921146233,0.0,2.335,1.16421146233
 10/17  01:00:00,134.689473648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,133.468913224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,132.868136879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922747423,0.0,2.335,1.16422747423
 10/17  04:00:00,161.378706122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,160.562574313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,214.946962624,18.7174108013,10.9151775984,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/17  07:00:00,211.273854713,18.7174108013,6.93779413078,0.0,13.9747600329,18.6919646116,5.83432948762,0.0,4.67,1.16432948762
 10/17  08:00:00,271.566745357,18.7174108013,9.35736318018,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/17  09:00:00,308.220806505,18.7174108013,13.5419360329,0.0,62.886420148,41.4019203762,11.6720638483,0.0,10.5075,1.16456384832
 10/17  10:00:00,306.199139721,18.7174108013,15.7220110966,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/17  11:00:00,326.458154861,18.7174108013,19.5563443015,0.0,62.886420148,41.4019203762,11.6723075239,0.0,10.5075,1.16480752388
 10/17  12:00:00,322.578003305,18.7174108013,22.9314663078,0.0,62.886420148,41.4019203762,11.672389851,0.0,10.5075,1.16488985098
 10/17  13:00:00,324.803718748,18.7174108013,23.9187244923,0.0,62.886420148,41.4019203762,11.6724374712,0.0,10.5075,1.16493747116
 10/17  14:00:00,315.226180021,18.7174108013,25.6168894885,0.0,62.886420148,41.4019203762,11.6722749857,0.0,10.5075,1.16477498568
 10/17  15:00:00,311.404149224,18.7174108013,27.7725013706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/17  16:00:00,312.044520429,18.7174108013,27.6037253972,0.0,62.886420148,41.4019203762,11.6722618348,0.0,10.5075,1.16476183484
 10/17  17:00:00,308.137597802,18.7174108013,24.6735982473,0.0,62.886420148,41.4019203762,11.6721587285,0.0,10.5075,1.16465872853
 10/17  18:00:00,297.004223222,18.7174108013,18.3171174545,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/17  19:00:00,286.285305031,18.7174108013,16.6944780872,0.0,41.9242800987,36.8599292233,10.5044984231,0.0,9.34,1.16449842309
 10/17  20:00:00,261.895149821,18.7174108013,15.5228543861,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/17  21:00:00,191.101309118,18.7174108013,15.7508757629,0.0,13.9747600329,18.6919646116,5.8344815863,0.0,4.67,1.1644815863
 10/17  22:00:00,132.573999233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,161.396991914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992624377,0.0,2.335,1.1642624377
 10/17  24:00:00,141.520746467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,128.382564977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,127.08280404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,125.980455633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918559234,0.0,2.335,1.16418559234
 10/18  04:00:00,133.792632446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,132.567724508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,183.909840813,18.7174108013,7.7110691104,0.0,13.9747600329,18.6919646116,5.834183272,0.0,4.67,1.164183272
 10/18  07:00:00,192.964033754,18.7174108013,5.43284785193,0.0,13.9747600329,18.6919646116,4.74197015777,0.051970157767,4.67,0.02
 10/18  08:00:00,267.965864708,18.7174108013,7.93794042714,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/18  09:00:00,303.156702267,18.7174108013,11.2877888107,0.0,62.886420148,41.4019203762,11.6720797815,0.0,10.5075,1.16457978153
 10/18  10:00:00,302.310406255,18.7174108013,13.5971818703,0.0,62.886420148,41.4019203762,11.672101073,0.0,10.5075,1.16460107304
 10/18  11:00:00,324.954914383,18.7174108013,18.19516822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  12:00:00,321.100172942,18.7174108013,22.100422541,0.0,62.886420148,41.4019203762,11.6723399433,0.0,10.5075,1.16483994328
 10/18  13:00:00,327.341487894,18.7174108013,25.4938518914,0.0,62.886420148,41.4019203762,11.6723916028,0.0,10.5075,1.16489160281
 10/18  14:00:00,320.393329307,18.7174108013,27.8418315898,0.0,62.886420148,41.4019203762,11.6722557534,0.0,10.5075,1.16475575344
 10/18  15:00:00,317.29943327,18.7174108013,30.0661366773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,317.510233477,18.7174108013,30.4806139835,0.0,62.886420148,41.4019203762,11.6722531739,0.0,10.5075,1.16475317392
 10/18  17:00:00,313.294497378,18.7174108013,27.5887289438,0.0,62.886420148,41.4019203762,11.6721490324,0.0,10.5075,1.16464903241
 10/18  18:00:00,304.596586747,18.7174108013,22.0414924855,0.0,41.9242800987,36.8599292233,10.5046034174,0.0,9.34,1.16460341741
 10/18  19:00:00,303.364586829,18.7174108013,19.1785409389,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/18  20:00:00,276.308981712,18.7174108013,17.1734579748,0.0,34.9369000822,32.3179380704,9.33700466118,0.0,8.1725,1.16450466118
 10/18  21:00:00,203.793396213,18.7174108013,19.1877505752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/18  22:00:00,134.7587236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,163.3766495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992762362,0.0,2.335,1.1642762362
 10/18  24:00:00,145.004869915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,133.917567716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,132.861865167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922640397,0.0,2.335,1.16422640397
 10/19  03:00:00,132.450968175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,140.781125987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,139.853285696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,193.071588591,18.7174108013,10.916575879,0.0,13.9747600329,18.6919646116,5.83421629699,0.0,4.67,1.16421629699
 10/19  07:00:00,199.669759925,18.7174108013,7.11752729792,0.0,13.9747600329,18.6919646116,4.71197801602,0.0219780160203,4.67,0.02
 10/19  08:00:00,274.239732556,18.7174108013,10.0260779142,0.0,34.9369000822,32.3179380704,9.33689003204,0.0,8.1725,1.16439003204
 10/19  09:00:00,312.571278818,18.7174108013,14.9475937056,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  10:00:00,313.341932717,18.7174108013,18.8632107562,0.0,62.886420148,41.4019203762,11.6721120941,0.0,10.5075,1.16461209411
 10/19  11:00:00,334.001815849,18.7174108013,24.6066489625,0.0,62.886420148,41.4019203762,11.6722523842,0.0,10.5075,1.16475238416
 10/19  12:00:00,330.72046841,18.7174108013,28.5668470095,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  13:00:00,335.484204039,18.7174108013,30.7885440841,0.0,62.886420148,41.4019203762,11.6723600547,0.0,10.5075,1.16486005468
 10/19  14:00:00,327.821176547,18.7174108013,32.8325657265,0.0,62.886420148,41.4019203762,11.672251076,0.0,10.5075,1.16475107598
