Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  15:00:00,323.906067048,18.7174108013,35.0912794322,0.0,62.886420148,41.4019203762,11.6722487908,0.0,10.5075,1.16474879083
 10/19  16:00:00,321.625473318,18.7174108013,33.8725225524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,317.444151554,18.7174108013,30.967639772,0.0,62.886420148,41.4019203762,11.6721539643,0.0,10.5075,1.16465396429
 10/19  18:00:00,308.156566295,18.7174108013,24.8392983707,0.0,41.9242800987,36.8599292233,10.5046213506,0.0,9.34,1.16462135061
 10/19  19:00:00,305.278765593,18.7174108013,20.7440807044,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/19  20:00:00,277.147206038,18.7174108013,18.1567142174,0.0,34.9369000822,32.3179380704,9.33704461058,0.0,8.1725,1.16454461058
 10/19  21:00:00,202.147378725,18.7174108013,18.5073234552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/19  22:00:00,133.380134166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993456056,0.0,2.335,1.1643456056
 10/19  23:00:00,161.616786813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,142.375648395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,131.303658499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920591412,0.0,2.335,1.16420591412
 10/20  02:00:00,129.930109133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,129.13939885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,156.052398326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,155.121635232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920307753,0.0,2.335,1.16420307753
 10/20  06:00:00,203.590362366,18.7174108013,6.15342906951,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  07:00:00,202.757067343,18.7174108013,4.24960505868,0.0,13.9747600329,18.6919646116,5.04101320272,0.351013202724,4.67,0.02
 10/20  08:00:00,267.96192978,18.7174108013,7.88225076587,0.0,34.9369000822,32.3179380704,9.33695574948,0.0,8.1725,1.16445574948
 10/20  09:00:00,308.505828133,18.7174108013,13.0947004192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  10:00:00,309.130723318,18.7174108013,15.702381759,0.0,62.886420148,41.4019203762,11.6721372156,0.0,10.5075,1.16463721562
 10/20  11:00:00,327.708731088,18.7174108013,19.6216388753,0.0,62.886420148,41.4019203762,11.6722420591,0.0,10.5075,1.1647420591
 10/20  12:00:00,326.068096985,18.7174108013,24.8120068795,0.0,62.886420148,41.4019203762,11.6723526382,0.0,10.5075,1.1648526382
 10/20  13:00:00,331.390987834,18.7174108013,27.2700249783,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  14:00:00,324.069884299,18.7174108013,29.2437348868,0.0,62.886420148,41.4019203762,11.6722603471,0.0,10.5075,1.16476034706
 10/20  15:00:00,320.412411567,18.7174108013,31.8358411964,0.0,62.886420148,41.4019203762,11.6721145779,0.0,10.5075,1.16461457787
 10/20  16:00:00,317.681509562,18.7174108013,30.1867930973,0.0,62.886420148,41.4019203762,11.6721625576,0.0,10.5075,1.16466255757
 10/20  17:00:00,314.00769263,18.7174108013,27.9533934132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  18:00:00,306.696497526,18.7174108013,22.871764582,0.0,41.9242800987,36.8599292233,10.5046535308,0.0,9.34,1.16465353084
 10/20  19:00:00,295.240683481,18.7174108013,19.6556830635,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/20  20:00:00,269.037846551,18.7174108013,17.3576672003,0.0,34.9369000822,32.3179380704,9.33709898953,0.0,8.1725,1.16459898953
 10/20  21:00:00,195.098060278,18.7174108013,17.2006010756,0.0,13.9747600329,18.6919646116,5.834387938,0.0,4.67,1.164387938
 10/20  22:00:00,133.755396653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,161.72891509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,142.499063212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,129.206042398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155144867,0.0,1.75125,1.1642644867
 10/21  02:00:00,127.752524742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,126.898467241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,134.405393607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545733569,0.0,1.75125,1.16420733569
 10/21  05:00:00,133.042623172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,166.872146038,18.7174108013,4.53935943183,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/21  07:00:00,175.062230945,18.7174108013,3.08746902755,0.0,6.98738001645,14.1499734587,8.45935257439,3.79245153321,3.5025,1.16440104118
 10/21  08:00:00,238.646148632,18.7174108013,5.97097927634,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/21  09:00:00,275.167804398,18.7174108013,11.6639928391,0.0,41.9242800987,36.8599292233,10.5044354837,0.0,9.34,1.16443548368
 10/21  10:00:00,306.972347027,18.7174108013,15.7363697371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  11:00:00,329.465290127,18.7174108013,20.6068848561,0.0,62.886420148,41.4019203762,11.6723769521,0.0,10.5075,1.16487695206
 10/21  12:00:00,326.482542418,18.7174108013,24.8162848093,0.0,62.886420148,41.4019203762,11.6724424673,0.0,10.5075,1.16494246729
 10/21  13:00:00,333.736463166,18.7174108013,29.3961543898,0.0,62.886420148,41.4019203762,11.6723077019,0.0,10.5075,1.16480770186
 10/21  14:00:00,329.440414768,18.7174108013,33.2433746233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  15:00:00,323.902286685,18.7174108013,34.4174828099,0.0,62.886420148,41.4019203762,11.6722910405,0.0,10.5075,1.16479104051
 10/21  16:00:00,323.677321898,18.7174108013,34.9169291618,0.0,62.886420148,41.4019203762,11.6721838163,0.0,10.5075,1.16468381634
 10/21  17:00:00,320.429138973,18.7174108013,32.5743871846,0.0,62.886420148,41.4019203762,11.6722216461,0.0,10.5075,1.16472164609
 10/21  18:00:00,292.224961806,18.7174108013,21.6838393872,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/21  19:00:00,259.660465749,18.7174108013,16.4993881299,0.0,20.9621400493,23.2339557645,7.00209478743,0.0,5.8375,1.16459478743
 10/21  20:00:00,241.677852488,18.7174108013,14.5146374451,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/21  21:00:00,183.839866901,18.7174108013,14.433935438,0.0,6.98738001645,14.1499734587,4.66695741888,0.0,3.5025,1.16445741888
 10/21  22:00:00,132.850409308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,161.323186712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554058784,0.0,1.75125,1.16429058784
 10/21  24:00:00,142.378821383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,131.125940045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,129.376236842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549836671,0.0,1.75125,1.16424836671
 10/22  03:00:00,128.890028925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,136.594033564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,135.524645068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,174.713970256,18.7174108013,7.96984374696,0.0,6.98738001645,14.1499734587,4.66675719051,0.0,3.5025,1.16425719051
 10/22  07:00:00,185.661936144,18.7174108013,5.61473825715,0.0,6.98738001645,14.1499734587,3.70259808727,0.180098087274,3.5025,0.02
 10/22  08:00:00,216.088744399,18.7174108013,6.06292902197,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/22  09:00:00,202.517852205,18.7174108013,7.39967387917,0.0,6.98738001645,14.1499734587,4.66684064515,0.0,3.5025,1.16434064515
 10/22  10:00:00,241.419648902,18.7174108013,12.9178989977,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  11:00:00,264.798309353,18.7174108013,15.7233958566,0.0,27.9495200658,27.7759469175,8.16950312384,0.0,7.005,1.16450312384
 10/22  12:00:00,296.152079996,18.7174108013,23.5457100672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,299.213613142,18.7174108013,25.5736359649,0.0,41.9242800987,36.8599292233,10.5045724695,0.0,9.34,1.1645724695
 10/22  14:00:00,291.087655056,18.7174108013,26.4966032922,0.0,41.9242800987,36.8599292233,10.5045726971,0.0,9.34,1.16457269715
 10/22  15:00:00,286.317010239,18.7174108013,29.1381884688,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,287.310413525,18.7174108013,30.4093067598,0.0,41.9242800987,36.8599292233,10.5046420365,0.0,9.34,1.16464203653
 10/22  17:00:00,252.375872991,18.7174108013,25.3283497924,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  18:00:00,249.202254935,18.7174108013,17.9759108283,0.0,13.9747600329,18.6919646116,5.83448764008,0.0,4.67,1.16448764008
 10/22  19:00:00,246.467423194,18.7174108013,16.2709687605,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  20:00:00,231.730221199,18.7174108013,15.3159790155,0.0,13.9747600329,18.6919646116,5.83441449599,0.0,4.67,1.16441449599
 10/22  21:00:00,205.86742634,18.7174108013,19.6598800285,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  22:00:00,133.924673241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,161.571330062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551662165,0.0,1.75125,1.16426662165
 10/22  24:00:00,142.293632405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,134.069805949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,132.447719928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925337812,0.0,2.335,1.16425337812
 10/23  03:00:00,131.981778516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,139.136781385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,136.727454234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,184.309148923,18.7174108013,6.74348526476,0.0,13.9747600329,18.6919646116,5.83422923412,0.0,4.67,1.16422923412
 10/23  07:00:00,190.702541658,18.7174108013,3.87102221461,0.0,13.9747600329,18.6919646116,11.1440211475,6.45402114748,4.67,0.02
 10/23  08:00:00,268.939185005,18.7174108013,8.43602652665,0.0,34.9369000822,32.3179380704,9.33692368102,0.0,8.1725,1.16442368102
 10/23  09:00:00,311.474186667,18.7174108013,14.7229501483,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  10:00:00,314.645528458,18.7174108013,17.5758304436,0.0,62.886420148,41.4019203762,11.6721527278,0.0,10.5075,1.16465272784
 10/23  11:00:00,331.521965838,18.7174108013,22.4925904673,0.0,62.886420148,41.4019203762,11.6723001236,0.0,10.5075,1.16480012357
 10/23  12:00:00,332.980890545,18.7174108013,28.5161790066,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  13:00:00,340.937421456,18.7174108013,33.9949110873,0.0,62.886420148,41.4019203762,11.672414782,0.0,10.5075,1.16491478199
 10/23  14:00:00,338.745681679,18.7174108013,38.5183387476,0.0,62.886420148,41.4019203762,11.6723109637,0.0,10.5075,1.16481096367
 10/23  15:00:00,332.863612545,18.7174108013,40.889507568,0.0,62.886420148,41.4019203762,11.6721569943,0.0,10.5075,1.16465699429
 10/23  16:00:00,331.283845913,18.7174108013,40.5193251148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  17:00:00,327.246711382,18.7174108013,37.4513340818,0.0,62.886420148,41.4019203762,11.672224679,0.0,10.5075,1.16472467897
 10/23  18:00:00,319.577636461,18.7174108013,29.9530783573,0.0,41.9242800987,36.8599292233,10.5046974228,0.0,9.34,1.16469742285
 10/23  19:00:00,312.328712167,18.7174108013,24.6224586102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  20:00:00,283.152580352,18.7174108013,21.041309357,0.0,34.9369000822,32.3179380704,9.33699564085,0.0,8.1725,1.16449564085
 10/23  21:00:00,211.027861241,18.7174108013,25.3110145781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,135.920103482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934666769,0.0,2.335,1.16434666769
 10/23  23:00:00,163.949784584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,144.848833771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,134.404900553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922674991,0.0,2.335,1.16422674991
 10/24  02:00:00,131.834029036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,131.641106197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,160.290137576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,159.832602248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922752017,0.0,2.335,1.16422752017
 10/24  06:00:00,210.816699222,18.7174108013,9.41840620135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/24  07:00:00,209.461435551,18.7174108013,6.1012533708,0.0,13.9747600329,18.6919646116,4.77241199884,0.0824119988405,4.67,0.02
 10/24  08:00:00,274.196836671,18.7174108013,10.0341990994,0.0,34.9369000822,32.3179380704,9.33693995116,0.0,8.1725,1.16443995116
 10/24  09:00:00,314.581990671,18.7174108013,15.751031081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  10:00:00,317.573239345,18.7174108013,20.045875182,0.0,62.886420148,41.4019203762,11.6720856569,0.0,10.5075,1.16458565687
 10/24  11:00:00,337.316367994,18.7174108013,26.6318947021,0.0,62.886420148,41.4019203762,11.672345337,0.0,10.5075,1.16484533701
 10/24  12:00:00,335.434045351,18.7174108013,31.031261285,0.0,62.886420148,41.4019203762,11.6724628557,0.0,10.5075,1.16496285567
 10/24  13:00:00,341.626162342,18.7174108013,35.0457853633,0.0,62.886420148,41.4019203762,11.6723227332,0.0,10.5075,1.16482273316
 10/24  14:00:00,335.007694555,18.7174108013,36.6688361071,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  15:00:00,327.239410705,18.7174108013,37.0663513035,0.0,62.886420148,41.4019203762,11.6722350869,0.0,10.5075,1.16473508692
 10/24  16:00:00,323.482114144,18.7174108013,35.1061672418,0.0,62.886420148,41.4019203762,11.6721290809,0.0,10.5075,1.16462908089
 10/24  17:00:00,322.072008984,18.7174108013,34.0321003244,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  18:00:00,316.188967965,18.7174108013,27.6745909737,0.0,41.9242800987,36.8599292233,10.5046350623,0.0,9.34,1.16463506225
 10/24  19:00:00,299.912606275,18.7174108013,22.5506745611,0.0,41.9242800987,36.8599292233,10.5046169355,0.0,9.34,1.16461693548
 10/24  20:00:00,272.653945304,18.7174108013,19.8492511861,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/24  21:00:00,201.763797981,18.7174108013,22.8069432025,0.0,13.9747600329,18.6919646116,5.83442244798,0.0,4.67,1.16442244798
 10/24  22:00:00,135.328840569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,162.92714679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,144.050680659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920637601,0.0,2.335,1.16420637601
 10/25  01:00:00,133.44298913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,131.560407688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,130.677872953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,138.282337442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922520347,0.0,2.335,1.16422520347
 10/25  05:00:00,137.066072326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,186.12204604,18.7174108013,7.653788418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  07:00:00,194.053198715,18.7174108013,5.23244324377,0.0,13.9747600329,18.6919646116,5.9196284559,0.085242980559,4.67,1.16438547534
 10/25  08:00:00,271.542087623,18.7174108013,9.31747119348,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/25  09:00:00,312.980292714,18.7174108013,15.1009886306,0.0,62.886420148,41.4019203762,11.6720854739,0.0,10.5075,1.16458547386
 10/25  10:00:00,316.584071052,18.7174108013,19.3017754568,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,336.682171829,18.7174108013,25.9649736664,0.0,62.886420148,41.4019203762,11.6724036998,0.0,10.5075,1.1649036998
 10/25  12:00:00,333.965796628,18.7174108013,30.0540782341,0.0,62.886420148,41.4019203762,11.6723141219,0.0,10.5075,1.1648141219
 10/25  13:00:00,340.890385301,18.7174108013,34.2714057551,0.0,62.886420148,41.4019203762,11.6723747595,0.0,10.5075,1.16487475947
 10/25  14:00:00,335.324910621,18.7174108013,36.6959765661,0.0,62.886420148,41.4019203762,11.672221325,0.0,10.5075,1.16472132495
 10/25  15:00:00,328.585759088,18.7174108013,37.8608080061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  16:00:00,329.581911215,18.7174108013,38.8876575279,0.0,62.886420148,41.4019203762,11.672219167,0.0,10.5075,1.16471916697
 10/25  17:00:00,326.122945446,18.7174108013,36.3348706876,0.0,62.886420148,41.4019203762,11.6722887219,0.0,10.5075,1.16478872185
 10/25  18:00:00,317.767654696,18.7174108013,28.4507658485,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/25  19:00:00,310.956419955,18.7174108013,23.5138959489,0.0,41.9242800987,36.8599292233,10.5046062012,0.0,9.34,1.16460620122
 10/25  20:00:00,282.468949428,18.7174108013,20.4140973593,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/25  21:00:00,205.951700542,18.7174108013,21.2961187865,0.0,13.9747600329,18.6919646116,5.83446604598,0.0,4.67,1.16446604598
 10/25  22:00:00,134.150986858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,162.091184816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925024595,0.0,2.335,1.16425024595
 10/25  24:00:00,143.163340698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,132.823306323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,131.250568998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,130.613475047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992368596,0.0,2.335,1.1642368596
 10/26  04:00:00,138.484868957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,137.476716135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,187.109764514,18.7174108013,7.92606517316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/26  07:00:00,195.715023245,18.7174108013,5.53291422725,0.0,13.9747600329,18.6919646116,5.9191244261,0.0847447667029,4.67,1.16437965939
 10/26  08:00:00,273.999406787,18.7174108013,10.009560053,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/26  09:00:00,315.497372455,18.7174108013,15.933519968,0.0,62.886420148,41.4019203762,11.6720870419,0.0,10.5075,1.16458704193
 10/26  10:00:00,316.93764894,18.7174108013,19.0598465943,0.0,62.886420148,41.4019203762,11.6721198574,0.0,10.5075,1.1646198574
 10/26  11:00:00,337.605655491,18.7174108013,26.6879206534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  12:00:00,339.206586606,18.7174108013,32.959909116,0.0,62.886420148,41.4019203762,11.6723750795,0.0,10.5075,1.16487507953
 10/26  13:00:00,344.463620079,18.7174108013,36.2037484188,0.0,62.886420148,41.4019203762,11.6724397831,0.0,10.5075,1.16493978311
 10/26  14:00:00,337.670062389,18.7174108013,37.154209429,0.0,62.886420148,41.4019203762,11.6723136035,0.0,10.5075,1.16481360354
 10/26  15:00:00,328.286565589,18.7174108013,37.3171977683,0.0,62.886420148,41.4019203762,11.6721512381,0.0,10.5075,1.16465123808
 10/26  16:00:00,328.000393416,18.7174108013,37.6762295718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,325.459191586,18.7174108013,35.6894439197,0.0,62.886420148,41.4019203762,11.6722282808,0.0,10.5075,1.16472828075
 10/26  18:00:00,316.822147471,18.7174108013,27.4915747516,0.0,41.9242800987,36.8599292233,10.5046930893,0.0,9.34,1.16469308929
 10/26  19:00:00,309.216250375,18.7174108013,22.3823955354,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/26  20:00:00,282.548413335,18.7174108013,20.2129793693,0.0,34.9369000822,32.3179380704,9.33710282462,0.0,8.1725,1.16460282462
 10/26  21:00:00,208.152912843,18.7174108013,22.5673498076,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/26  22:00:00,135.269413679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936003658,0.0,2.335,1.16436003658
 10/26  23:00:00,162.734548559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,143.790821966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,133.54898949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,131.598631103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920324775,0.0,2.335,1.16420324775
 10/27  03:00:00,130.720195346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,157.812619435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,156.918386119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920033052,0.0,2.335,1.16420033052
 10/27  06:00:00,206.320014024,18.7174108013,7.22187886222,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/27  07:00:00,206.438055519,18.7174108013,5.16636630256,0.0,13.9747600329,18.6919646116,4.77181318436,0.0818131843648,4.67,0.02
 10/27  08:00:00,272.415793859,18.7174108013,9.33227950831,0.0,34.9369000822,32.3179380704,9.33690062119,0.0,8.1725,1.16440062119
 10/27  09:00:00,312.446183647,18.7174108013,14.5981717082,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  10:00:00,313.492577212,18.7174108013,17.568726557,0.0,62.886420148,41.4019203762,11.6720941813,0.0,10.5075,1.16459418127
 10/27  11:00:00,332.51655737,18.7174108013,22.615968337,0.0,62.886420148,41.4019203762,11.6723974987,0.0,10.5075,1.16489749866
 10/27  12:00:00,331.749728825,18.7174108013,27.5515752212,0.0,62.886420148,41.4019203762,11.6723342455,0.0,10.5075,1.16483424547
 10/27  13:00:00,325.408583866,18.7174108013,23.4820973223,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  14:00:00,311.268180068,18.7174108013,19.7203969733,0.0,62.886420148,41.4019203762,11.6722508618,0.0,10.5075,1.16475086175
 10/27  15:00:00,301.343840172,18.7174108013,18.8446250182,0.0,62.886420148,41.4019203762,11.6722715583,0.0,10.5075,1.16477155828
 10/27  16:00:00,302.242453641,18.7174108013,19.3474872398,0.0,62.886420148,41.4019203762,11.6721716217,0.0,10.5075,1.16467162169
 10/27  17:00:00,304.354329701,18.7174108013,20.1335229259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  18:00:00,303.266824497,18.7174108013,17.8065323367,0.0,41.9242800987,36.8599292233,10.5046721962,0.0,9.34,1.16467219615
 10/27  19:00:00,290.525801514,18.7174108013,16.0627262153,0.0,41.9242800987,36.8599292233,10.5045061028,0.0,9.34,1.16450610284
 10/27  20:00:00,264.579392288,18.7174108013,13.8010914223,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/27  21:00:00,188.645520466,18.7174108013,12.4317655251,0.0,13.9747600329,18.6919646116,5.83442045466,0.0,4.67,1.16442045466
 10/27  22:00:00,132.650582111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,160.470473787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,141.267215042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,128.767926218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554881757,0.0,1.75125,1.16429881757
 10/28  02:00:00,127.465343064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,126.820763089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,134.472603397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154946585,0.0,1.75125,1.1642446585
 10/28  05:00:00,133.488813583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,166.394134946,18.7174108013,3.36057454383,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/28  07:00:00,178.991241353,18.7174108013,2.02552235987,0.0,6.98738001645,14.1499734587,15.1081857388,10.4412405951,3.5025,1.16444514374
 10/28  08:00:00,237.677519896,18.7174108013,4.85428061039,0.0,20.9621400493,23.2339557645,6.05230932669,0.194809326688,5.8375,0.02
 10/28  09:00:00,272.161776394,18.7174108013,10.2537432984,0.0,41.9242800987,36.8599292233,10.5044881635,0.0,9.34,1.16448816345
 10/28  10:00:00,303.371570502,18.7174108013,13.7253279949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  11:00:00,324.774902847,18.7174108013,16.4945603553,0.0,62.886420148,41.4019203762,11.6722655898,0.0,10.5075,1.16476558977
 10/28  12:00:00,325.415203488,18.7174108013,22.1933497841,0.0,62.886420148,41.4019203762,11.6723310758,0.0,10.5075,1.16483107579
 10/28  13:00:00,335.128346564,18.7174108013,28.106591451,0.0,62.886420148,41.4019203762,11.6723965565,0.0,10.5075,1.16489655655
 10/28  14:00:00,332.824050878,18.7174108013,32.4352655176,0.0,62.886420148,41.4019203762,11.6722346131,0.0,10.5075,1.16473461313
 10/28  15:00:00,326.691428539,18.7174108013,34.2556556326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  16:00:00,326.851318465,18.7174108013,34.9974486181,0.0,62.886420148,41.4019203762,11.6722911141,0.0,10.5075,1.16479111411
 10/28  17:00:00,324.739535052,18.7174108013,33.3731267889,0.0,62.886420148,41.4019203762,11.6721782874,0.0,10.5075,1.16467828741
 10/28  18:00:00,300.762733931,18.7174108013,22.6470932304,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/28  19:00:00,268.119567335,18.7174108013,18.7165407467,0.0,20.9621400493,23.2339557645,7.00208306221,0.0,5.8375,1.16458306221
 10/28  20:00:00,252.363366,18.7174108013,17.2288787591,0.0,20.9621400493,23.2339557645,7.00198952239,0.0,5.8375,1.16448952239
 10/28  21:00:00,190.681708042,18.7174108013,18.0755598318,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/28  22:00:00,134.700975292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,161.963388166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559459134,0.0,1.75125,1.16434459134
 10/28  24:00:00,143.932424807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,134.478589134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,132.603753375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550137861,0.0,1.75125,1.16425137861
 10/29  03:00:00,132.150620917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,140.615672253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,139.855730708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550274494,0.0,1.75125,1.16425274494
 10/29  06:00:00,181.870054462,18.7174108013,11.9134695788,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/29  07:00:00,197.620738702,18.7174108013,8.59064196306,0.0,6.98738001645,14.1499734587,3.60430923338,0.0818092333787,3.5025,0.02
 10/29  08:00:00,226.479001539,18.7174108013,9.4333235112,0.0,6.98738001645,14.1499734587,4.66679790377,0.0,3.5025,1.16429790377
 10/29  09:00:00,213.374416028,18.7174108013,11.0173916523,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/29  10:00:00,250.122718374,18.7174108013,16.5602826712,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/29  11:00:00,269.449057372,18.7174108013,18.9194430439,0.0,27.9495200658,27.7759469175,8.1695369182,0.0,7.005,1.1645369182
 10/29  12:00:00,302.953682905,18.7174108013,28.2027645466,0.0,41.9242800987,36.8599292233,10.504604183,0.0,9.34,1.16460418296
 10/29  13:00:00,310.991896049,18.7174108013,33.4665974627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  14:00:00,308.387556812,18.7174108013,37.3238820743,0.0,41.9242800987,36.8599292233,10.5046180622,0.0,9.34,1.16461806217
 10/29  15:00:00,302.091857119,18.7174108013,38.649678604,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  16:00:00,302.792274295,18.7174108013,40.4247092067,0.0,41.9242800987,36.8599292233,10.5045500291,0.0,9.34,1.16455002914
 10/29  17:00:00,270.377115436,18.7174108013,37.3024520071,0.0,27.9495200658,27.7759469175,8.16955564985,0.0,7.005,1.16455564985
 10/29  18:00:00,265.732733265,18.7174108013,25.218478169,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/29  19:00:00,260.369588881,18.7174108013,22.8152496443,0.0,13.9747600329,18.6919646116,5.83447673665,0.0,4.67,1.16447673665
 10/29  20:00:00,245.900976405,18.7174108013,22.2290930806,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/29  21:00:00,221.594950619,18.7174108013,31.9739451095,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/29  22:00:00,137.067588165,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556677493,0.0,1.75125,1.16431677493
 10/29  23:00:00,163.718377376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,146.052399463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,139.697310835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920726957,0.0,2.335,1.16420726957
 10/30  02:00:00,137.087436145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,136.442562291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,144.808581295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,143.804905937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921015197,0.0,2.335,1.16421015197
 10/30  06:00:00,204.450208164,18.7174108013,18.8177445429,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/30  07:00:00,215.179643118,18.7174108013,11.3607340091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/30  08:00:00,288.116338963,18.7174108013,15.9587949504,0.0,34.9369000822,32.3179380704,9.33692968448,0.0,8.1725,1.16442968448
 10/30  09:00:00,327.258998962,18.7174108013,22.3602913248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  10:00:00,325.657868467,18.7174108013,23.8717788371,0.0,62.886420148,41.4019203762,11.6720849082,0.0,10.5075,1.16458490817
 10/30  11:00:00,339.700943719,18.7174108013,29.4090425341,0.0,62.886420148,41.4019203762,11.6723562955,0.0,10.5075,1.16485629547
 10/30  12:00:00,344.297566008,18.7174108013,34.8947101329,0.0,62.886420148,41.4019203762,11.6724842791,0.0,10.5075,1.16498427912
 10/30  13:00:00,347.554259541,18.7174108013,36.860675763,0.0,62.886420148,41.4019203762,11.6723517212,0.0,10.5075,1.16485172121
 10/30  14:00:00,345.877244445,18.7174108013,40.9909917971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  15:00:00,342.584819274,18.7174108013,43.3741722488,0.0,62.886420148,41.4019203762,11.6722712338,0.0,10.5075,1.16477123377
 10/30  16:00:00,339.06875261,18.7174108013,42.3358190915,0.0,62.886420148,41.4019203762,11.6721726064,0.0,10.5075,1.16467260639
 10/30  17:00:00,335.709626105,18.7174108013,39.711149872,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,327.259891058,18.7174108013,31.7936715742,0.0,41.9242800987,36.8599292233,10.5046869807,0.0,9.34,1.16468698066
 10/30  19:00:00,321.308082499,18.7174108013,26.9463763829,0.0,41.9242800987,36.8599292233,10.5045430951,0.0,9.34,1.16454309512
 10/30  20:00:00,293.914990145,18.7174108013,23.8351964955,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/30  21:00:00,220.002062838,18.7174108013,30.6775621689,0.0,13.9747600329,18.6919646116,5.83448695152,0.0,4.67,1.16448695152
 10/30  22:00:00,139.091886316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,165.590755575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,147.038010191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921066224,0.0,2.335,1.16421066224
 10/31  01:00:00,137.609899039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,134.444388023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,133.728920611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,160.853724064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923173617,0.0,2.335,1.16423173617
 10/31  05:00:00,159.650400133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,213.974346653,18.7174108013,10.6610758838,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/31  07:00:00,217.742456984,18.7174108013,7.50917267072,0.0,13.9747600329,18.6919646116,5.91564312556,0.0812730575415,4.67,1.16437006802
 10/31  08:00:00,273.276776172,18.7174108013,9.96788766507,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/31  09:00:00,307.585298991,18.7174108013,13.5727640211,0.0,62.886420148,41.4019203762,11.672038747,0.0,10.5075,1.16453874703
 10/31  10:00:00,306.549330026,18.7174108013,15.0355636685,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  11:00:00,320.226547778,18.7174108013,16.2310344284,0.0,62.886420148,41.4019203762,11.6723099473,0.0,10.5075,1.16480994727
 10/31  12:00:00,314.648047986,18.7174108013,16.8996582628,0.0,62.886420148,41.4019203762,11.6724160118,0.0,10.5075,1.16491601179
 10/31  13:00:00,317.884944021,18.7174108013,18.24032891,0.0,62.886420148,41.4019203762,11.6724863148,0.0,10.5075,1.16498631483
 10/31  14:00:00,312.850627525,18.7174108013,19.9367950481,0.0,62.886420148,41.4019203762,11.6723397464,0.0,10.5075,1.16483974638
 10/31  15:00:00,311.179801372,18.7174108013,24.2259904326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,318.197239968,18.7174108013,29.0523424527,0.0,62.886420148,41.4019203762,11.6721840958,0.0,10.5075,1.1646840958
 10/31  17:00:00,320.558257835,18.7174108013,30.3992467476,0.0,62.886420148,41.4019203762,11.6722604737,0.0,10.5075,1.16476047372
 10/31  18:00:00,312.005967129,18.7174108013,22.6991559252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/31  19:00:00,294.935360099,18.7174108013,18.525719782,0.0,41.9242800987,36.8599292233,10.5046150468,0.0,9.34,1.16461504682
 10/31  20:00:00,266.705590867,18.7174108013,15.0484154044,0.0,34.9369000822,32.3179380704,9.33711321395,0.0,8.1725,1.16461321395
 10/31  21:00:00,193.113938314,18.7174108013,15.4527020646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/31  22:00:00,135.00583223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,163.221710986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925890307,0.0,2.335,1.16425890307
 10/31  24:00:00,145.383812029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,136.146208392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,134.972778412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921341636,0.0,2.335,1.16421341636
 11/01  03:00:00,135.061611617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,144.177738688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,143.672062583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,200.518665431,18.7174108013,14.4394003058,0.0,13.9747600329,18.6919646116,5.8342073052,0.0,4.67,1.1642073052
 11/01  07:00:00,214.485555941,18.7174108013,10.1006971358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  08:00:00,287.759335501,18.7174108013,14.5579517582,0.0,34.9369000822,32.3179380704,9.33689810824,0.0,8.1725,1.16439810824
 11/01  09:00:00,327.066546354,18.7174108013,21.259792519,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  10:00:00,327.779804347,18.7174108013,25.7689164569,0.0,62.886420148,41.4019203762,11.6721432023,0.0,10.5075,1.16464320231
 11/01  11:00:00,343.993980663,18.7174108013,31.8662170363,0.0,62.886420148,41.4019203762,11.6723069419,0.0,10.5075,1.16480694188
 11/01  12:00:00,340.548028091,18.7174108013,33.6122402157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  13:00:00,344.963410841,18.7174108013,36.9320192571,0.0,62.886420148,41.4019203762,11.6724372722,0.0,10.5075,1.16493727217
 11/01  14:00:00,340.722804306,18.7174108013,39.8074921296,0.0,62.886420148,41.4019203762,11.6723447339,0.0,10.5075,1.1648447339
 11/01  15:00:00,336.930394637,18.7174108013,42.7703137397,0.0,62.886420148,41.4019203762,11.672200966,0.0,10.5075,1.16470096596
 11/01  16:00:00,334.217427474,18.7174108013,41.167481391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  17:00:00,327.885678175,18.7174108013,36.8738283843,0.0,62.886420148,41.4019203762,11.6722822938,0.0,10.5075,1.16478229383
 11/01  18:00:00,322.912858888,18.7174108013,31.2757230859,0.0,41.9242800987,36.8599292233,10.5046144175,0.0,9.34,1.16461441747
 11/01  19:00:00,317.448154789,18.7174108013,26.7109891488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/01  20:00:00,290.345585966,18.7174108013,23.3497776565,0.0,34.9369000822,32.3179380704,9.33707360027,0.0,8.1725,1.16457360027
 11/01  21:00:00,218.255064811,18.7174108013,30.0440500647,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,138.216072833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993600633,0.0,2.335,1.1643600633
 11/01  23:00:00,165.636950243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,147.970270893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,138.702010292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925008928,0.0,2.335,1.16425008928
 11/02  02:00:00,136.458577388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,136.01969134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,144.59607618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919482363,0.0,2.335,1.16419482363
 11/02  05:00:00,143.723153278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  06:00:00,203.470249571,18.7174108013,17.5896176864,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/02  07:00:00,214.409133319,18.7174108013,10.9807156243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/02  08:00:00,285.998220242,18.7174108013,14.6646486581,0.0,34.9369000822,32.3179380704,9.33693260324,0.0,8.1725,1.16443260324
 11/02  09:00:00,325.614153719,18.7174108013,21.2750576317,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  10:00:00,330.457819711,18.7174108013,28.0689748353,0.0,62.886420148,41.4019203762,11.6721992569,0.0,10.5075,1.16469925693
 11/02  11:00:00,346.473063799,18.7174108013,34.2070262617,0.0,62.886420148,41.4019203762,11.6722877852,0.0,10.5075,1.16478778515
 11/02  12:00:00,345.711567847,18.7174108013,37.831539492,0.0,62.886420148,41.4019203762,11.6724090959,0.0,10.5075,1.16490909592
 11/02  13:00:00,351.158084855,18.7174108013,41.654940514,0.0,62.886420148,41.4019203762,11.6724801982,0.0,10.5075,1.16498019816
 11/02  14:00:00,344.590002791,18.7174108013,43.1367441265,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  15:00:00,336.665363434,18.7174108013,43.9451851604,0.0,62.886420148,41.4019203762,11.6722438521,0.0,10.5075,1.16474385214
 11/02  16:00:00,334.244201868,18.7174108013,42.6848770959,0.0,62.886420148,41.4019203762,11.672146504,0.0,10.5075,1.16464650397
 11/02  17:00:00,329.654213618,18.7174108013,39.2008416355,0.0,62.886420148,41.4019203762,11.6722282777,0.0,10.5075,1.16472827766
 11/02  18:00:00,324.146885893,18.7174108013,33.1134847984,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/02  19:00:00,320.621853423,18.7174108013,29.800516231,0.0,41.9242800987,36.8599292233,10.5045531629,0.0,9.34,1.16455316287
 11/02  20:00:00,290.064069529,18.7174108013,24.1930755076,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/02  21:00:00,216.665375919,18.7174108013,29.4128039646,0.0,13.9747600329,18.6919646116,5.83441955241,0.0,4.67,1.16441955241
 11/02  22:00:00,136.8945845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,164.796597372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927885972,0.0,2.335,1.16427885972
 11/02  24:00:00,146.670543538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,135.756756016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,132.711771523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,132.416765106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919670164,0.0,2.335,1.16419670164
 11/03  04:00:00,160.484191351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,160.36911809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,217.838923453,18.7174108013,12.600370239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/03  07:00:00,221.63427693,18.7174108013,8.8225376502,0.0,13.9747600329,18.6919646116,5.83438897591,0.0,4.67,1.16438897591
 11/03  08:00:00,281.849559916,18.7174108013,12.7806052797,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/03  09:00:00,322.206504532,18.7174108013,19.2261709178,0.0,62.886420148,41.4019203762,11.672064257,0.0,10.5075,1.16456425704
 11/03  10:00:00,326.347086676,18.7174108013,25.177600168,0.0,62.886420148,41.4019203762,11.6721084773,0.0,10.5075,1.16460847726
 11/03  11:00:00,341.652238163,18.7174108013,30.1747022902,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  12:00:00,339.093917462,18.7174108013,33.443283581,0.0,62.886420148,41.4019203762,11.672379947,0.0,10.5075,1.16487994698
 11/03  13:00:00,346.918293704,18.7174108013,38.3022828727,0.0,62.886420148,41.4019203762,11.6724575213,0.0,10.5075,1.1649575213
 11/03  14:00:00,342.455582845,18.7174108013,41.1289612762,0.0,62.886420148,41.4019203762,11.6723408096,0.0,10.5075,1.16484080965
 11/03  15:00:00,335.933815377,18.7174108013,42.5601573911,0.0,62.886420148,41.4019203762,11.6721872298,0.0,10.5075,1.16468722981
 11/03  16:00:00,336.890281051,18.7174108013,43.7780391786,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  17:00:00,332.322770312,18.7174108013,40.3580515229,0.0,62.886420148,41.4019203762,11.6722764152,0.0,10.5075,1.16477641517
 11/03  18:00:00,324.458486353,18.7174108013,32.5983167312,0.0,41.9242800987,36.8599292233,10.5045985083,0.0,9.34,1.16459850834
 11/03  19:00:00,311.139027742,18.7174108013,28.9643958976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/03  20:00:00,285.505726465,18.7174108013,25.6588379842,0.0,34.9369000822,32.3179380704,9.33703817744,0.0,8.1725,1.16453817744
 11/03  21:00:00,211.982383306,18.7174108013,30.663357464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/03  22:00:00,136.586043299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934797801,0.0,2.335,1.16434797801
 11/03  23:00:00,163.09529853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,144.631704359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,134.067457098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556479266,0.0,1.75125,1.16431479266
 11/04  02:00:00,132.880871084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,131.91102745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,139.903682265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,139.16080383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548462481,0.0,1.75125,1.16423462481
 11/04  06:00:00,181.438843185,18.7174108013,12.3381357056,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/04  07:00:00,192.742738047,18.7174108013,7.60191526419,0.0,6.98738001645,14.1499734587,3.54626232322,0.023762323223,3.5025,0.02
 11/04  08:00:00,248.929918879,18.7174108013,9.68916338273,0.0,20.9621400493,23.2339557645,7.0019975556,0.0,5.8375,1.1644975556
 11/04  09:00:00,283.306513608,18.7174108013,15.4298033363,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/04  10:00:00,314.74140754,18.7174108013,19.9430830102,0.0,62.886420148,41.4019203762,11.6722278701,0.0,10.5075,1.16472787013
 11/04  11:00:00,338.972640584,18.7174108013,28.2016107169,0.0,62.886420148,41.4019203762,11.6722691395,0.0,10.5075,1.16476913952
 11/04  12:00:00,336.229438992,18.7174108013,30.9438834768,0.0,62.886420148,41.4019203762,11.6723577816,0.0,10.5075,1.16485778164
 11/04  13:00:00,338.534422422,18.7174108013,32.7547270901,0.0,62.886420148,41.4019203762,11.6724367908,0.0,10.5075,1.1649367908
 11/04  14:00:00,334.27997884,18.7174108013,35.4899596067,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  15:00:00,328.866061993,18.7174108013,37.5112948757,0.0,62.886420148,41.4019203762,11.6722428456,0.0,10.5075,1.16474284561
 11/04  16:00:00,326.944355823,18.7174108013,36.5424529032,0.0,62.886420148,41.4019203762,11.6721529671,0.0,10.5075,1.16465296712
 11/04  17:00:00,323.310819105,18.7174108013,34.0565735652,0.0,62.886420148,41.4019203762,11.6722112071,0.0,10.5075,1.16471120714
 11/04  18:00:00,298.646741104,18.7174108013,22.6739658693,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/04  19:00:00,263.874506643,18.7174108013,17.6934404474,0.0,20.9621400493,23.2339557645,7.00209955638,0.0,5.8375,1.16459955638
 11/04  20:00:00,248.694135515,18.7174108013,16.6757884017,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 11/04  21:00:00,189.921371208,18.7174108013,17.9849867521,0.0,6.98738001645,14.1499734587,4.6669744337,0.0,3.5025,1.1644744337
 11/04  22:00:00,133.823233906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,161.32160339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556624354,0.0,1.75125,1.16431624354
 11/04  24:00:00,142.603910374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,132.232636766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,130.41732279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553042984,0.0,1.75125,1.16428042984
 11/05  03:00:00,129.672162663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,137.571126184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,136.409306031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,172.670059738,18.7174108013,6.7334681488,0.0,6.98738001645,14.1499734587,4.66677281184,0.0,3.5025,1.16427281184
 11/05  07:00:00,184.473167126,18.7174108013,4.6269259323,0.0,6.98738001645,14.1499734587,3.60705060012,0.0845506001232,3.5025,0.02
 11/05  08:00:00,212.994896707,18.7174108013,5.25582068181,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/05  09:00:00,197.548118469,18.7174108013,6.27730508794,0.0,6.98738001645,14.1499734587,4.66680526531,0.0,3.5025,1.16430526531
 11/05  10:00:00,233.011097223,18.7174108013,9.93041111155,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/05  11:00:00,257.095616484,18.7174108013,11.7103255085,0.0,27.9495200658,27.7759469175,8.1695746257,0.0,7.005,1.1645746257
 11/05  12:00:00,284.141927899,18.7174108013,16.7215300979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  13:00:00,292.843483134,18.7174108013,21.3325670433,0.0,41.9242800987,36.8599292233,10.5046635029,0.0,9.34,1.16466350293
 11/05  14:00:00,283.132561937,18.7174108013,20.9281189385,0.0,41.9242800987,36.8599292233,10.5045470217,0.0,9.34,1.16454702166
 11/05  15:00:00,276.001255252,18.7174108013,20.5924163239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  16:00:00,276.625908314,18.7174108013,21.4568699759,0.0,41.9242800987,36.8599292233,10.5046288557,0.0,9.34,1.16462885569
 11/05  17:00:00,243.15265727,18.7174108013,18.0628778164,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/05  18:00:00,247.763191596,18.7174108013,14.0297347591,0.0,13.9747600329,18.6919646116,5.83451666027,0.0,4.67,1.16451666027
 11/05  19:00:00,242.394491468,18.7174108013,12.4062336001,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
