Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  20:00:00,225.853837404,18.7174108013,11.1638818864,0.0,13.9747600329,18.6919646116,5.83446713361,0.0,4.67,1.16446713361
 11/05  21:00:00,198.05647016,18.7174108013,13.3341931415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  22:00:00,132.55692232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555439376,0.0,1.75125,1.16430439376
 11/05  23:00:00,160.571675661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,141.917217267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,133.275797627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920879453,0.0,2.335,1.16420879453
 11/06  02:00:00,132.143714102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,131.612243198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,131.150986452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,138.348041815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923198633,0.0,2.335,1.16423198633
 11/06  06:00:00,136.862774757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,177.671473525,18.7174108013,5.86162759027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  08:00:00,192.347893161,18.7174108013,5.04503088702,0.0,13.9747600329,18.6919646116,5.92283678696,0.0884963170989,4.67,1.16434046986
 11/06  09:00:00,275.557983532,18.7174108013,9.87612750577,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/06  10:00:00,315.631256846,18.7174108013,15.1973718702,0.0,62.886420148,41.4019203762,11.6720593458,0.0,10.5075,1.16455934578
 11/06  11:00:00,314.808728481,18.7174108013,18.7286996859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  12:00:00,334.47661068,18.7174108013,25.0486316784,0.0,62.886420148,41.4019203762,11.6724024174,0.0,10.5075,1.16490241737
 11/06  13:00:00,332.188456005,18.7174108013,29.5989835619,0.0,62.886420148,41.4019203762,11.6723291751,0.0,10.5075,1.16482917514
 11/06  14:00:00,336.4760616,18.7174108013,31.9115642525,0.0,62.886420148,41.4019203762,11.6724089085,0.0,10.5075,1.16490890853
 11/06  15:00:00,331.054584072,18.7174108013,34.4200035457,0.0,62.886420148,41.4019203762,11.6722689304,0.0,10.5075,1.16476893043
 11/06  16:00:00,325.307336451,18.7174108013,35.8554688865,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  17:00:00,320.830272398,18.7174108013,32.8329754681,0.0,62.886420148,41.4019203762,11.6722828767,0.0,10.5075,1.1647828767
 11/06  18:00:00,323.341872505,18.7174108013,29.4260684972,0.0,62.886420148,41.4019203762,11.6722049273,0.0,10.5075,1.16470492729
 11/06  19:00:00,318.189184512,18.7174108013,23.5380445835,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/06  20:00:00,305.408305254,18.7174108013,20.0337881899,0.0,41.9242800987,36.8599292233,10.5045652893,0.0,9.34,1.16456528927
 11/06  21:00:00,277.719117085,18.7174108013,17.3758444729,0.0,34.9369000822,32.3179380704,9.33707074492,0.0,8.1725,1.16457074492
 11/06  22:00:00,203.435069639,18.7174108013,18.5732973233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  23:00:00,135.273592306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,163.668331736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928886737,0.0,2.335,1.16428886737
 11/07  01:00:00,145.637364006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,134.632249616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,132.989623028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992380506,0.0,2.335,1.1642380506
 11/07  04:00:00,132.797283294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,161.753287222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,162.699164498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,210.106001828,18.7174108013,11.3619618287,0.0,13.9747600329,18.6919646116,5.83423126892,0.0,4.67,1.16423126892
 11/07  08:00:00,212.588708001,18.7174108013,7.61402417887,0.0,13.9747600329,18.6919646116,4.72799217609,0.0379921760854,4.67,0.02
 11/07  09:00:00,278.140468499,18.7174108013,10.9398486026,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/07  10:00:00,315.208592452,18.7174108013,15.9785728746,0.0,62.886420148,41.4019203762,11.6720969452,0.0,10.5075,1.16459694524
 11/07  11:00:00,315.151430688,18.7174108013,20.395766477,0.0,62.886420148,41.4019203762,11.6721235895,0.0,10.5075,1.16462358945
 11/07  12:00:00,333.058280876,18.7174108013,24.8666095901,0.0,62.886420148,41.4019203762,11.6722979846,0.0,10.5075,1.16479798456
 11/07  13:00:00,329.266794257,18.7174108013,28.6555011891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/07  14:00:00,334.040386224,18.7174108013,30.678158866,0.0,62.886420148,41.4019203762,11.6724385136,0.0,10.5075,1.16493851359
 11/07  15:00:00,327.359948925,18.7174108013,32.2251771315,0.0,62.886420148,41.4019203762,11.672353283,0.0,10.5075,1.16485328301
 11/07  16:00:00,319.981666843,18.7174108013,32.218837307,0.0,62.886420148,41.4019203762,11.6722161305,0.0,10.5075,1.16471613054
 11/07  17:00:00,318.068487835,18.7174108013,30.9991284079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/07  18:00:00,317.157567252,18.7174108013,25.6130380256,0.0,62.886420148,41.4019203762,11.672306328,0.0,10.5075,1.16480632796
 11/07  19:00:00,313.422540291,18.7174108013,20.6587178833,0.0,41.9242800987,36.8599292233,10.5046447843,0.0,9.34,1.16464478433
 11/07  20:00:00,294.791158459,18.7174108013,19.2079728384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/07  21:00:00,267.415904523,18.7174108013,16.4046069399,0.0,34.9369000822,32.3179380704,9.33711069954,0.0,8.1725,1.16461069954
 11/07  22:00:00,192.37915563,18.7174108013,15.2126384384,0.0,13.9747600329,18.6919646116,5.83441374954,0.0,4.67,1.16441374954
 11/07  23:00:00,133.751540512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  24:00:00,161.538347563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,142.755578931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,132.415840443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992288114,0.0,2.335,1.1642288114
 11/08  03:00:00,130.615512698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,130.011109972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,138.309472559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923932146,0.0,2.335,1.16423932146
 11/08  06:00:00,137.732740117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,179.020642006,18.7174108013,6.70648662712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  08:00:00,196.649560906,18.7174108013,6.4325308483,0.0,13.9747600329,18.6919646116,4.86204728737,0.172047287369,4.67,0.02
 11/08  09:00:00,281.637616487,18.7174108013,12.0778923594,0.0,34.9369000822,32.3179380704,9.33698366636,0.0,8.1725,1.16448366636
 11/08  10:00:00,320.218429011,18.7174108013,17.4700452693,0.0,62.886420148,41.4019203762,11.6720097537,0.0,10.5075,1.16450975369
 11/08  11:00:00,323.710428469,18.7174108013,23.399551392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/08  12:00:00,345.308153459,18.7174108013,32.7355246298,0.0,62.886420148,41.4019203762,11.6723572141,0.0,10.5075,1.16485721411
 11/08  13:00:00,342.266392961,18.7174108013,34.8194852244,0.0,62.886420148,41.4019203762,11.6724884343,0.0,10.5075,1.16498843429
 11/08  14:00:00,334.621957943,18.7174108013,29.4669133553,0.0,62.886420148,41.4019203762,11.6723694216,0.0,10.5075,1.16486942163
 11/08  15:00:00,329.080710872,18.7174108013,30.6523421007,0.0,62.886420148,41.4019203762,11.6722314876,0.0,10.5075,1.1647314876
 11/08  16:00:00,325.730848524,18.7174108013,33.9020175814,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/08  17:00:00,324.825560406,18.7174108013,34.0533148031,0.0,62.886420148,41.4019203762,11.6722480773,0.0,10.5075,1.16474807732
 11/08  18:00:00,325.052988097,18.7174108013,28.9943458234,0.0,62.886420148,41.4019203762,11.6721726019,0.0,10.5075,1.16467260191
 11/08  19:00:00,318.64903525,18.7174108013,22.3796892109,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/08  20:00:00,304.853633886,18.7174108013,18.74491967,0.0,41.9242800987,36.8599292233,10.5045347569,0.0,9.34,1.1645347569
 11/08  21:00:00,274.20474617,18.7174108013,15.1713567754,0.0,34.9369000822,32.3179380704,9.33704261785,0.0,8.1725,1.16454261785
 11/08  22:00:00,196.510255931,18.7174108013,13.6745978424,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  23:00:00,132.34390126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,161.202698144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926121056,0.0,2.335,1.16426121056
 11/09  01:00:00,141.906268884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,130.421576179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,128.645361433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921102468,0.0,2.335,1.16421102468
 11/09  04:00:00,125.451052953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,129.709400873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,125.054407164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,157.037385692,18.7174108013,1.89110729443,0.0,13.9747600329,18.6919646116,14.1425425594,8.30833769343,4.67,1.16420486598
 11/09  08:00:00,158.509733663,18.7174108013,1.06045441711,0.0,13.9747600329,18.6919646116,53.817344692,49.127344692,4.67,0.02
 11/09  09:00:00,237.488921538,18.7174108013,3.08222705957,0.0,34.9369000822,32.3179380704,29.3212434794,21.1287434794,8.1725,0.02
 11/09  10:00:00,276.921725187,18.7174108013,6.46185194248,0.0,62.886420148,41.4019203762,11.6720738317,0.0,10.5075,1.1645738317
 11/09  11:00:00,274.832019549,18.7174108013,8.14675348928,0.0,62.886420148,41.4019203762,11.6721031125,0.0,10.5075,1.16460311248
 11/09  12:00:00,302.915195763,18.7174108013,9.53985114386,0.0,62.886420148,41.4019203762,11.6722810377,0.0,10.5075,1.16478103774
 11/09  13:00:00,297.901536972,18.7174108013,11.5533037139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  14:00:00,301.673729815,18.7174108013,13.0864912216,0.0,62.886420148,41.4019203762,11.6724249151,0.0,10.5075,1.16492491514
 11/09  15:00:00,295.428020645,18.7174108013,14.0785946273,0.0,62.886420148,41.4019203762,11.6723420544,0.0,10.5075,1.1648420544
 11/09  16:00:00,289.81281617,18.7174108013,14.923937721,0.0,62.886420148,41.4019203762,11.6722070583,0.0,10.5075,1.16470705827
 11/09  17:00:00,288.29650889,18.7174108013,14.736771188,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  18:00:00,293.813331409,18.7174108013,13.5978666094,0.0,62.886420148,41.4019203762,11.6723001688,0.0,10.5075,1.16480016881
 11/09  19:00:00,292.121203174,18.7174108013,11.1574741324,0.0,41.9242800987,36.8599292233,10.504640675,0.0,9.34,1.16464067505
 11/09  20:00:00,280.705413567,18.7174108013,10.0958173284,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/09  21:00:00,254.176470677,18.7174108013,9.00446558837,0.0,34.9369000822,32.3179380704,9.33710876286,0.0,8.1725,1.16460876286
 11/09  22:00:00,185.206635726,18.7174108013,8.29581254517,0.0,13.9747600329,18.6919646116,5.83441330607,0.0,4.67,1.16441330607
 11/09  23:00:00,127.360712034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,156.603719916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,134.869641308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,122.276635687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922863889,0.0,2.335,1.16422863889
 11/10  03:00:00,120.254016047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,119.591631906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,147.567921964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923978799,0.0,2.335,1.16423978799
 11/10  06:00:00,147.599598879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,187.648154,18.7174108013,3.20305825517,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/10  08:00:00,192.444205918,18.7174108013,2.42568765854,0.0,13.9747600329,18.6919646116,5.14936759022,0.459367590225,4.67,0.02
 11/10  09:00:00,263.23797882,18.7174108013,5.95682502266,0.0,34.9369000822,32.3179380704,9.33698615352,0.0,8.1725,1.16448615352
 11/10  10:00:00,303.261136518,18.7174108013,10.374992078,0.0,62.886420148,41.4019203762,11.672014639,0.0,10.5075,1.16451463896
 11/10  11:00:00,303.486429405,18.7174108013,12.9774397707,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  12:00:00,325.014239859,18.7174108013,17.7125313918,0.0,62.886420148,41.4019203762,11.6723659886,0.0,10.5075,1.16486598857
 11/10  13:00:00,321.787059012,18.7174108013,22.0451432973,0.0,62.886420148,41.4019203762,11.6725004436,0.0,10.5075,1.16500044363
 11/10  14:00:00,327.446401569,18.7174108013,25.0581780414,0.0,62.886420148,41.4019203762,11.6723838164,0.0,10.5075,1.16488381639
 11/10  15:00:00,318.455025051,18.7174108013,24.7784085515,0.0,62.886420148,41.4019203762,11.6722480686,0.0,10.5075,1.16474806862
 11/10  16:00:00,310.943016247,18.7174108013,24.9199663688,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  17:00:00,307.166326399,18.7174108013,22.374320171,0.0,62.886420148,41.4019203762,11.6722672221,0.0,10.5075,1.16476722212
 11/10  18:00:00,309.794164919,18.7174108013,19.6699024035,0.0,62.886420148,41.4019203762,11.672194114,0.0,10.5075,1.16469411398
 11/10  19:00:00,308.897309817,18.7174108013,17.3832242079,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/10  20:00:00,290.659295504,18.7174108013,16.1408904789,0.0,41.9242800987,36.8599292233,10.504558322,0.0,9.34,1.16455832199
 11/10  21:00:00,265.375723103,18.7174108013,14.0837970836,0.0,34.9369000822,32.3179380704,9.33706848518,0.0,8.1725,1.16456848518
 11/10  22:00:00,190.316190416,18.7174108013,13.2103310206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/10  23:00:00,133.658830952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,161.488793856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928763062,0.0,2.335,1.16428763062
 11/11  01:00:00,141.260326882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,131.331147536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,130.660817698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551020227,0.0,1.75125,1.16426020227
 11/11  04:00:00,129.949816744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,138.119027963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,137.570277753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,168.353559163,18.7174108013,7.23907343003,0.0,6.98738001645,14.1499734587,4.66677820062,0.0,3.5025,1.16427820062
 11/11  08:00:00,186.158057562,18.7174108013,6.83726967757,0.0,6.98738001645,14.1499734587,3.71211549338,0.189615493377,3.5025,0.02
 11/11  09:00:00,222.475792744,18.7174108013,7.77750486795,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/11  10:00:00,206.012242691,18.7174108013,8.50034854674,0.0,6.98738001645,14.1499734587,4.66686129389,0.0,3.5025,1.16436129389
 11/11  11:00:00,240.698307389,18.7174108013,12.7725231213,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/11  12:00:00,261.216722582,18.7174108013,14.3024222299,0.0,27.9495200658,27.7759469175,8.16951149689,0.0,7.005,1.16451149689
 11/11  13:00:00,292.255931739,18.7174108013,22.9643275388,0.0,41.9242800987,36.8599292233,10.5045963347,0.0,9.34,1.16459633466
 11/11  14:00:00,296.342406174,18.7174108013,24.9961221865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/11  15:00:00,292.304408097,18.7174108013,28.1145418714,0.0,41.9242800987,36.8599292233,10.5046262613,0.0,9.34,1.16462626135
 11/11  16:00:00,286.772420186,18.7174108013,29.5588985509,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/11  17:00:00,283.463078121,18.7174108013,27.6928878323,0.0,41.9242800987,36.8599292233,10.5045733183,0.0,9.34,1.16457331829
 11/11  18:00:00,253.18166979,18.7174108013,20.6802767863,0.0,27.9495200658,27.7759469175,8.16959474688,0.0,7.005,1.16459474688
 11/11  19:00:00,257.461109049,18.7174108013,16.5203033884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  20:00:00,245.765613423,18.7174108013,14.9365716094,0.0,13.9747600329,18.6919646116,5.83452778632,0.0,4.67,1.16452778632
 11/11  21:00:00,228.784216943,18.7174108013,12.967043246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  22:00:00,201.176662026,18.7174108013,16.2206799111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  23:00:00,132.091709153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557259637,0.0,1.75125,1.16432259637
 11/11  24:00:00,160.105523829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,141.779833887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,130.951359772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548703444,0.0,1.75125,1.16423703444
 11/12  03:00:00,129.049897616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,128.574184263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,136.434763669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550430098,0.0,1.75125,1.16425430098
 11/12  06:00:00,136.240558429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,163.936507785,18.7174108013,5.35255612441,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/12  08:00:00,178.837675519,18.7174108013,4.16578061927,0.0,6.98738001645,14.1499734587,3.70555501298,0.183055012978,3.5025,0.02
 11/12  09:00:00,211.127253499,18.7174108013,4.04712077095,0.0,6.98738001645,14.1499734587,4.66683173417,0.0,3.5025,1.16433173417
 11/12  10:00:00,188.25351439,18.7174108013,3.00218562845,0.0,6.98738001645,14.1499734587,7.04938859192,3.52688859192,3.5025,0.02
 11/12  11:00:00,222.885623588,18.7174108013,6.37802930771,0.0,27.9495200658,27.7759469175,8.16956154231,0.0,7.005,1.16456154231
 11/12  12:00:00,244.495534693,18.7174108013,6.8202353717,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/12  13:00:00,266.084930361,18.7174108013,9.21620499595,0.0,41.9242800987,36.8599292233,10.5046398014,0.0,9.34,1.1646398014
 11/12  14:00:00,268.177564504,18.7174108013,10.058683956,0.0,41.9242800987,36.8599292233,10.5045673797,0.0,9.34,1.16456737967
 11/12  15:00:00,261.998306747,18.7174108013,10.6755383477,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  16:00:00,256.863863297,18.7174108013,10.7447083047,0.0,41.9242800987,36.8599292233,10.5045972645,0.0,9.34,1.16459726449
 11/12  17:00:00,253.471082624,18.7174108013,9.94750669228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  18:00:00,225.631877025,18.7174108013,6.9057952869,0.0,27.9495200658,27.7759469175,8.26019851076,0.0906822010237,7.005,1.16451630973
 11/12  19:00:00,231.878698548,18.7174108013,4.49478771683,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/12  20:00:00,217.810788433,18.7174108013,3.62670560086,0.0,13.9747600329,18.6919646116,5.8345016784,0.0,4.67,1.1645016784
 11/12  21:00:00,203.186057806,18.7174108013,2.80279638014,0.0,13.9747600329,18.6919646116,8.17578993515,3.48578993515,4.67,0.02
 11/12  22:00:00,179.903269067,18.7174108013,3.34713614721,0.0,13.9747600329,18.6919646116,5.83438572915,0.0,4.67,1.16438572915
 11/12  23:00:00,126.754723409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,157.126541448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,137.508952479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924315683,0.0,2.335,1.16424315683
 11/13  02:00:00,126.06057431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,124.239219525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,122.880752628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920719091,0.0,2.335,1.16420719091
 11/13  05:00:00,129.226574924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,128.528310566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,166.832133598,18.7174108013,1.40647073409,0.0,13.9747600329,18.6919646116,7.86883250744,3.17883250744,4.67,0.02
 11/13  08:00:00,178.765316264,18.7174108013,1.19624333462,0.0,13.9747600329,18.6919646116,35.9323623472,30.0980350712,4.67,1.16432727594
 11/13  09:00:00,255.018941976,18.7174108013,3.09440187001,0.0,34.9369000822,32.3179380704,20.7523985296,12.5598985296,8.1725,0.02
 11/13  10:00:00,288.967861884,18.7174108013,5.85389910526,0.0,62.886420148,41.4019203762,11.6721034044,0.0,10.5075,1.16460340435
 11/13  11:00:00,294.068487035,18.7174108013,9.4890106161,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  12:00:00,316.890402385,18.7174108013,12.493835581,0.0,62.886420148,41.4019203762,11.672398202,0.0,10.5075,1.16489820198
 11/13  13:00:00,310.875382153,18.7174108013,14.0552378604,0.0,62.886420148,41.4019203762,11.6725251494,0.0,10.5075,1.16502514942
 11/13  14:00:00,313.711726203,18.7174108013,14.8158807486,0.0,62.886420148,41.4019203762,11.6724145023,0.0,10.5075,1.16491450235
 11/13  15:00:00,308.201730003,18.7174108013,16.1679388803,0.0,62.886420148,41.4019203762,11.6723090863,0.0,10.5075,1.16480908628
 11/13  16:00:00,305.645954636,18.7174108013,18.3883886629,0.0,62.886420148,41.4019203762,11.6721660161,0.0,10.5075,1.16466601614
 11/13  17:00:00,303.073162545,18.7174108013,17.3333636683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  18:00:00,303.713707506,18.7174108013,14.7816221441,0.0,62.886420148,41.4019203762,11.6722698152,0.0,10.5075,1.16476981519
 11/13  19:00:00,301.94535423,18.7174108013,12.7427175582,0.0,41.9242800987,36.8599292233,10.50475703,0.0,9.34,1.16475703003
 11/13  20:00:00,289.46064498,18.7174108013,11.3058558702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/13  21:00:00,261.62976594,18.7174108013,9.31322119255,0.0,34.9369000822,32.3179380704,9.33705189197,0.0,8.1725,1.16455189197
 11/13  22:00:00,185.4331953,18.7174108013,6.51281943501,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/13  23:00:00,129.341136759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936710409,0.0,2.335,1.16436710409
 11/13  24:00:00,158.488329487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,138.509607801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,126.962924034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923360201,0.0,2.335,1.16423360201
 11/14  03:00:00,126.755990427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,125.801617895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,150.888110458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,149.871041296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923856106,0.0,2.335,1.16423856106
 11/14  07:00:00,188.314695292,18.7174108013,2.14898928698,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/14  08:00:00,190.164169826,18.7174108013,1.40431495026,0.0,13.9747600329,18.6919646116,25.935047172,21.245047172,4.67,0.02
 11/14  09:00:00,257.487043795,18.7174108013,3.87159195408,0.0,34.9369000822,32.3179380704,10.9753711862,1.63845825619,8.1725,1.16441293004
 11/14  10:00:00,290.727915649,18.7174108013,6.85802345085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/14  11:00:00,285.759162999,18.7174108013,7.9704160357,0.0,62.886420148,41.4019203762,11.6722437993,0.0,10.5075,1.16474379927
 11/14  12:00:00,306.770001835,18.7174108013,9.39735280398,0.0,62.886420148,41.4019203762,11.6723901524,0.0,10.5075,1.1648901524
 11/14  13:00:00,296.705879087,18.7174108013,10.4884293566,0.0,62.886420148,41.4019203762,11.6723395633,0.0,10.5075,1.16483956335
 11/14  14:00:00,296.888198716,18.7174108013,11.2231810086,0.0,62.886420148,41.4019203762,11.6724289576,0.0,10.5075,1.16492895759
 11/14  15:00:00,288.989480988,18.7174108013,11.9356141383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/14  16:00:00,283.055277004,18.7174108013,12.4415340348,0.0,62.886420148,41.4019203762,11.672203079,0.0,10.5075,1.16470307898
 11/14  17:00:00,278.586150565,18.7174108013,11.9290131765,0.0,62.886420148,41.4019203762,11.6722848226,0.0,10.5075,1.16478482259
 11/14  18:00:00,279.456997104,18.7174108013,10.6652764503,0.0,62.886420148,41.4019203762,11.6722188452,0.0,10.5075,1.16471884517
 11/14  19:00:00,279.26136488,18.7174108013,8.91363353039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/14  20:00:00,257.964600763,18.7174108013,7.69340591449,0.0,41.9242800987,36.8599292233,10.5045545756,0.0,9.34,1.16455457555
 11/14  21:00:00,224.675070034,18.7174108013,5.70094622971,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/14  22:00:00,157.839176589,18.7174108013,2.81372281017,0.0,13.9747600329,18.6919646116,5.83448677662,0.0,4.67,1.16448677662
 11/14  23:00:00,112.900119668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,143.625951633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929634233,0.0,2.335,1.16429634233
 11/15  01:00:00,118.516712802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,106.823472411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,104.477791775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,103.056297724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921706887,0.0,2.335,1.16421706887
 11/15  05:00:00,108.569770999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,106.075977022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,141.173480175,18.7174108013,0.253415584691,0.0,13.9747600329,18.6919646116,80.0255976964,75.3355976964,4.67,0.02
 11/15  08:00:00,148.251382101,18.7174108013,0.194673941638,0.0,13.9747600329,18.6919646116,108.413005641,102.578633591,4.67,1.16437205057
 11/15  09:00:00,226.651101329,18.7174108013,1.21526021405,0.0,34.9369000822,32.3179380704,79.4509640602,71.2584640602,8.1725,0.02
 11/15  10:00:00,259.918667298,18.7174108013,3.1711971412,0.0,62.886420148,41.4019203762,40.1884488346,28.516340475,10.5075,1.16460835958
 11/15  11:00:00,251.86162155,18.7174108013,3.96926577592,0.0,62.886420148,41.4019203762,23.6802314446,12.0080627383,10.5075,1.16466870634
 11/15  12:00:00,277.297926198,18.7174108013,5.38038908117,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  13:00:00,259.190602115,18.7174108013,6.48183031171,0.0,62.886420148,41.4019203762,11.6724630229,0.0,10.5075,1.16496302287
 11/15  14:00:00,255.847929729,18.7174108013,7.4382708667,0.0,62.886420148,41.4019203762,11.6723573711,0.0,10.5075,1.16485737112
 11/15  15:00:00,250.696229721,18.7174108013,8.26289372484,0.0,62.886420148,41.4019203762,11.672281174,0.0,10.5075,1.164781174
 11/15  16:00:00,248.145671547,18.7174108013,8.87350532007,0.0,62.886420148,41.4019203762,11.6721524779,0.0,10.5075,1.16465247794
 11/15  17:00:00,252.727737572,18.7174108013,9.00775285851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  18:00:00,261.509517085,18.7174108013,7.95182957605,0.0,62.886420148,41.4019203762,11.6722541422,0.0,10.5075,1.16475414224
 11/15  19:00:00,258.933738314,18.7174108013,5.65604078125,0.0,41.9242800987,36.8599292233,12.9332210177,2.42846488121,9.34,1.16475613654
 11/15  20:00:00,247.129827582,18.7174108013,4.92838440183,0.0,41.9242800987,36.8599292233,21.7325554719,12.3725554719,9.34,0.02
 11/15  21:00:00,214.640819741,18.7174108013,3.66055392394,0.0,34.9369000822,32.3179380704,40.7191257629,31.3820508917,8.1725,1.16457487118
 11/15  22:00:00,150.008368104,18.7174108013,1.59651496325,0.0,13.9747600329,18.6919646116,23.9792155182,19.2892155182,4.67,0.02
 11/15  23:00:00,100.150660685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935776119,0.0,2.335,1.16435776119
 11/15  24:00:00,132.741095716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,106.491272632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,97.789710293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919993981,0.0,2.335,1.16419993981
 11/16  03:00:00,96.2637119825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,95.1004680278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,101.459521863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921302493,0.0,2.335,1.16421302493
 11/16  06:00:00,100.463303754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,135.215100498,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,105.752828878,101.062828878,4.67,0.02
 11/16  08:00:00,141.363942009,18.7174108013,0.0513442872329,0.0,13.9747600329,18.6919646116,123.111521033,118.421521033,4.67,0.02
 11/16  09:00:00,223.711467516,18.7174108013,1.43525714747,0.0,34.9369000822,32.3179380704,80.7768363095,71.439834276,8.1725,1.1645020335
 11/16  10:00:00,261.49519797,18.7174108013,3.96785879357,0.0,62.886420148,41.4019203762,26.8134553291,15.1414543757,10.5075,1.16450095346
 11/16  11:00:00,257.984215535,18.7174108013,4.96842164022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/16  12:00:00,291.042000935,18.7174108013,5.95626594006,0.0,62.886420148,41.4019203762,11.6723638593,0.0,10.5075,1.16486385925
 11/16  13:00:00,285.413422108,18.7174108013,7.17275639959,0.0,62.886420148,41.4019203762,11.6725078217,0.0,10.5075,1.16500782171
 11/16  14:00:00,284.509353909,18.7174108013,8.09227238306,0.0,62.886420148,41.4019203762,11.6723982163,0.0,10.5075,1.16489821627
 11/16  15:00:00,277.315514279,18.7174108013,8.94416461547,0.0,62.886420148,41.4019203762,11.6722687311,0.0,10.5075,1.16476873114
 11/16  16:00:00,273.239807504,18.7174108013,9.36950985724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/16  17:00:00,274.276708738,18.7174108013,9.14882776813,0.0,62.886420148,41.4019203762,11.6722953801,0.0,10.5075,1.1647953801
 11/16  18:00:00,281.39260228,18.7174108013,8.18686312417,0.0,62.886420148,41.4019203762,11.6722292103,0.0,10.5075,1.16472921026
 11/16  19:00:00,275.939918277,18.7174108013,6.27487566624,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/16  20:00:00,261.689634576,18.7174108013,5.26946849027,0.0,41.9242800987,36.8599292233,10.504599247,0.0,9.34,1.16459924703
 11/16  21:00:00,231.974704464,18.7174108013,4.07169212616,0.0,34.9369000822,32.3179380704,14.2233007589,4.88618460783,8.1725,1.16461615109
 11/16  22:00:00,165.163267791,18.7174108013,2.29130743662,0.0,13.9747600329,18.6919646116,4.76636499192,0.0763649919227,4.67,0.02
 11/16  23:00:00,114.509284649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,144.889725277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926524609,0.0,2.335,1.16426524609
 11/17  01:00:00,121.085746594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,111.42828087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,109.625998773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922484048,0.0,2.335,1.16422484048
 11/17  04:00:00,108.461595435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,132.196875268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,130.073572579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,168.342253755,18.7174108013,0.54055735335,0.0,13.9747600329,18.6919646116,54.3542555039,48.5200321743,4.67,1.16422332961
 11/17  08:00:00,174.485614238,18.7174108013,0.654424952988,0.0,13.9747600329,18.6919646116,66.8700329845,62.1800329845,4.67,0.02
 11/17  09:00:00,247.048195455,18.7174108013,2.43044635917,0.0,34.9369000822,32.3179380704,26.665342723,17.3284087163,8.1725,1.16443400674
 11/17  10:00:00,283.153143602,18.7174108013,4.93137839879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/17  11:00:00,277.123145263,18.7174108013,6.1017449337,0.0,62.886420148,41.4019203762,11.6722056484,0.0,10.5075,1.16470564844
 11/17  12:00:00,301.448146057,18.7174108013,7.46927868161,0.0,62.886420148,41.4019203762,11.6723964437,0.0,10.5075,1.16489644368
 11/17  13:00:00,292.094757716,18.7174108013,8.54671678403,0.0,62.886420148,41.4019203762,11.6723619256,0.0,10.5075,1.16486192556
 11/17  14:00:00,291.10344684,18.7174108013,9.43919070065,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/17  15:00:00,282.411865384,18.7174108013,9.90368356201,0.0,62.886420148,41.4019203762,11.6723044187,0.0,10.5075,1.1648044187
 11/17  16:00:00,276.450425228,18.7174108013,10.1288961625,0.0,62.886420148,41.4019203762,11.672190188,0.0,10.5075,1.16469018802
 11/17  17:00:00,275.71415158,18.7174108013,10.0315061744,0.0,62.886420148,41.4019203762,11.6722785004,0.0,10.5075,1.1647785004
 11/17  18:00:00,284.480810278,18.7174108013,9.56856748182,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/17  19:00:00,280.564389728,18.7174108013,7.77917496712,0.0,41.9242800987,36.8599292233,10.504650573,0.0,9.34,1.16465057299
 11/17  20:00:00,260.230751719,18.7174108013,6.60321590064,0.0,41.9242800987,36.8599292233,10.5045241997,0.0,9.34,1.16452419968
 11/17  21:00:00,231.979036476,18.7174108013,5.41986759819,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/17  22:00:00,164.489723058,18.7174108013,3.29629549658,0.0,13.9747600329,18.6919646116,5.83448520496,0.0,4.67,1.16448520496
 11/17  23:00:00,117.64973568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,148.41143295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,122.717587037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557458633,0.0,1.75125,1.16432458633
 11/18  02:00:00,111.009397461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,109.682333192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,109.506633958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548645919,0.0,1.75125,1.16423645919
 11/18  05:00:00,117.389835161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  06:00:00,117.103312791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,140.788834662,18.7174108013,0.685715082134,0.0,6.98738001645,14.1499734587,31.0594149602,26.3926414512,3.5025,1.164273509
 11/18  08:00:00,154.916047611,18.7174108013,0.708625946258,0.0,6.98738001645,14.1499734587,44.4680764189,40.9455764189,3.5025,0.02
 11/18  09:00:00,223.840686987,18.7174108013,1.75614585771,0.0,20.9621400493,23.2339557645,19.5560295041,13.6985295041,5.8375,0.02
 11/18  10:00:00,255.512701081,18.7174108013,4.63013951565,0.0,41.9242800987,36.8599292233,10.5045526262,0.0,9.34,1.16455262617
 11/18  11:00:00,284.466045029,18.7174108013,7.46714607919,0.0,62.886420148,41.4019203762,11.6721305191,0.0,10.5075,1.1646305191
 11/18  12:00:00,308.875453159,18.7174108013,9.27986107517,0.0,62.886420148,41.4019203762,11.6722514264,0.0,10.5075,1.1647514264
 11/18  13:00:00,302.567539986,18.7174108013,10.8873775671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/18  14:00:00,306.312737418,18.7174108013,12.0732895222,0.0,62.886420148,41.4019203762,11.6723996625,0.0,10.5075,1.16489966246
 11/18  15:00:00,297.697834355,18.7174108013,12.6369909792,0.0,62.886420148,41.4019203762,11.6723146383,0.0,10.5075,1.16481463829
 11/18  16:00:00,292.033787422,18.7174108013,12.8262580426,0.0,62.886420148,41.4019203762,11.6722509179,0.0,10.5075,1.16475091791
 11/18  17:00:00,290.924504565,18.7174108013,12.9396854875,0.0,62.886420148,41.4019203762,11.6721722939,0.0,10.5075,1.16467229392
 11/18  18:00:00,298.81364662,18.7174108013,12.1561575642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/18  19:00:00,279.944690876,18.7174108013,9.25825351859,0.0,34.9369000822,32.3179380704,9.33721251446,0.0,8.1725,1.16471251446
 11/18  20:00:00,240.0373364,18.7174108013,6.94476342675,0.0,20.9621400493,23.2339557645,7.0020971977,0.0,5.8375,1.1645971977
 11/18  21:00:00,224.151345615,18.7174108013,6.26086359867,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 11/18  22:00:00,168.711966353,18.7174108013,4.76158123215,0.0,6.98738001645,14.1499734587,4.6669480393,0.0,3.5025,1.1644480393
 11/18  23:00:00,127.029269909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,156.606413399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,135.882241346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552477152,0.0,1.75125,1.16427477152
 11/19  02:00:00,124.183823846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,123.119074869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,122.344571831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548572732,0.0,1.75125,1.16423572732
 11/19  05:00:00,130.208207068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,129.896413518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,161.138096958,18.7174108013,2.39171350919,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/19  08:00:00,173.024199141,18.7174108013,2.0064129674,0.0,6.98738001645,14.1499734587,5.07281394573,0.405987178122,3.5025,1.16432676761
 11/19  09:00:00,208.294143417,18.7174108013,2.7849636492,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/19  10:00:00,191.508461777,18.7174108013,3.57371694289,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/19  11:00:00,224.48694328,18.7174108013,6.4852177909,0.0,27.9495200658,27.7759469175,8.16957258142,0.0,7.005,1.16457258142
 11/19  12:00:00,245.270344625,18.7174108013,6.86965817753,0.0,27.9495200658,27.7759469175,8.16956900001,0.0,7.005,1.16456900001
 11/19  13:00:00,270.341337863,18.7174108013,10.4032007062,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/19  14:00:00,273.64132728,18.7174108013,11.5744682418,0.0,41.9242800987,36.8599292233,10.5045595787,0.0,9.34,1.16455957867
 11/19  15:00:00,264.413088113,18.7174108013,11.8465103725,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/19  16:00:00,258.865368459,18.7174108013,11.9702386674,0.0,41.9242800987,36.8599292233,10.5046023714,0.0,9.34,1.1646023714
 11/19  17:00:00,257.753642286,18.7174108013,11.8672289549,0.0,41.9242800987,36.8599292233,10.5045595949,0.0,9.34,1.16455959489
 11/19  18:00:00,233.923996954,18.7174108013,9.09923841983,0.0,27.9495200658,27.7759469175,7.10900156065,0.0840015606461,7.005,0.02
 11/19  19:00:00,235.045371795,18.7174108013,6.06765315085,0.0,13.9747600329,18.6919646116,5.91967099285,0.0852415795341,4.67,1.16442941332
 11/19  20:00:00,219.849637785,18.7174108013,4.65812591808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/19  21:00:00,204.990657373,18.7174108013,3.80462918681,0.0,13.9747600329,18.6919646116,5.83438255707,0.0,4.67,1.16438255707
 11/19  22:00:00,181.827647857,18.7174108013,4.41445739609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/19  23:00:00,125.932733122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,155.526794778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549719664,0.0,1.75125,1.16424719664
 11/20  01:00:00,136.28355079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,124.577549282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,124.291057279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921492161,0.0,2.335,1.16421492161
 11/20  04:00:00,124.236737504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,131.13206616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,130.342781921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,173.601745127,18.7174108013,2.41083949047,0.0,13.9747600329,18.6919646116,5.9657711717,0.131556915686,4.67,1.16421425601
 11/20  08:00:00,181.884410146,18.7174108013,1.64961832298,0.0,13.9747600329,18.6919646116,20.7661013366,16.0761013366,4.67,0.02
 11/20  09:00:00,258.83515796,18.7174108013,3.92966247196,0.0,34.9369000822,32.3179380704,11.2636182376,1.92668986078,8.1725,1.16442837678
 11/20  10:00:00,296.666656562,18.7174108013,8.13991897099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  11:00:00,295.432811935,18.7174108013,9.91241487213,0.0,62.886420148,41.4019203762,11.6722046992,0.0,10.5075,1.16470469918
 11/20  12:00:00,315.188197137,18.7174108013,11.6502887325,0.0,62.886420148,41.4019203762,11.672400267,0.0,10.5075,1.16490026704
 11/20  13:00:00,307.484343423,18.7174108013,12.7235619558,0.0,62.886420148,41.4019203762,11.6723695045,0.0,10.5075,1.1648695045
 11/20  14:00:00,310.65851926,18.7174108013,13.5969066022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  15:00:00,301.989491135,18.7174108013,14.5490459817,0.0,62.886420148,41.4019203762,11.6723154112,0.0,10.5075,1.16481541117
 11/20  16:00:00,296.568314426,18.7174108013,14.9383031153,0.0,62.886420148,41.4019203762,11.6722042384,0.0,10.5075,1.16470423836
 11/20  17:00:00,294.160823473,18.7174108013,14.2741845506,0.0,62.886420148,41.4019203762,11.6722964495,0.0,10.5075,1.16479644946
 11/20  18:00:00,301.567373826,18.7174108013,13.2123504484,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  19:00:00,298.68269909,18.7174108013,11.8704174006,0.0,41.9242800987,36.8599292233,10.5046715144,0.0,9.34,1.16467151443
 11/20  20:00:00,288.112083506,18.7174108013,10.9798211464,0.0,41.9242800987,36.8599292233,10.5045479122,0.0,9.34,1.16454791217
 11/20  21:00:00,261.536105232,18.7174108013,9.19983155796,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/20  22:00:00,185.386998977,18.7174108013,6.49737709436,0.0,13.9747600329,18.6919646116,5.83440205324,0.0,4.67,1.16440205324
 11/20  23:00:00,129.77280343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,159.198827249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,140.244738844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923873385,0.0,2.335,1.16423873385
 11/21  02:00:00,129.148618303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,128.621137302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,128.574041489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920526747,0.0,2.335,1.16420526747
 11/21  05:00:00,155.599875899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,155.416974271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,198.113556951,18.7174108013,3.6345376078,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/21  08:00:00,197.411067407,18.7174108013,2.32042011768,0.0,13.9747600329,18.6919646116,16.5618806252,10.7275503766,4.67,1.16433024869
 11/21  09:00:00,265.569863858,18.7174108013,5.94086382756,0.0,34.9369000822,32.3179380704,8.38090936325,0.188409363249,8.1725,0.02
 11/21  10:00:00,298.591192465,18.7174108013,9.17776419979,0.0,62.886420148,41.4019203762,11.6721175485,0.0,10.5075,1.16461754854
 11/21  11:00:00,293.565867434,18.7174108013,9.47903459229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/21  12:00:00,310.043608291,18.7174108013,10.0335239553,0.0,62.886420148,41.4019203762,11.6724259687,0.0,10.5075,1.16492596868
 11/21  13:00:00,300.547629129,18.7174108013,10.2067757414,0.0,62.886420148,41.4019203762,11.6723591624,0.0,10.5075,1.16485916241
 11/21  14:00:00,300.385417676,18.7174108013,10.1921438954,0.0,62.886420148,41.4019203762,11.6724635894,0.0,10.5075,1.16496358943
 11/21  15:00:00,293.595691636,18.7174108013,10.6940679252,0.0,62.886420148,41.4019203762,11.6723666984,0.0,10.5075,1.16486669843
 11/21  16:00:00,290.54855302,18.7174108013,11.4171488716,0.0,62.886420148,41.4019203762,11.6722314992,0.0,10.5075,1.16473149919
 11/21  17:00:00,291.28624949,18.7174108013,11.7631122124,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/21  18:00:00,299.716131341,18.7174108013,11.2031887859,0.0,62.886420148,41.4019203762,11.672177109,0.0,10.5075,1.16467710901
 11/21  19:00:00,294.607473928,18.7174108013,9.42495830301,0.0,41.9242800987,36.8599292233,10.5046859504,0.0,9.34,1.16468595039
 11/21  20:00:00,275.136247841,18.7174108013,8.62022310199,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/21  21:00:00,248.510385108,18.7174108013,7.15716997963,0.0,34.9369000822,32.3179380704,9.33714393265,0.0,8.1725,1.16464393265
 11/21  22:00:00,175.57321586,18.7174108013,4.50216943883,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/21  23:00:00,126.532555515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936272958,0.0,2.335,1.16436272958
 11/21  24:00:00,154.909229497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,131.739102832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,118.002640564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920327736,0.0,2.335,1.16420327736
 11/22  03:00:00,114.219817131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,111.072099464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,115.566924471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,112.254979144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921558721,0.0,2.335,1.16421558721
 11/22  07:00:00,148.772689818,18.7174108013,0.40072987056,0.0,13.9747600329,18.6919646116,58.6617595984,53.9717595984,4.67,0.02
 11/22  08:00:00,150.588821076,18.7174108013,0.37834527112,0.0,13.9747600329,18.6919646116,90.0691848773,85.3791848773,4.67,0.02
 11/22  09:00:00,230.006809387,18.7174108013,1.80308012541,0.0,34.9369000822,32.3179380704,59.139776379,49.8028093537,8.1725,1.16446702528
 11/22  10:00:00,265.738340652,18.7174108013,4.33041494419,0.0,62.886420148,41.4019203762,16.3081026944,5.78060269435,10.5075,0.02
 11/22  11:00:00,262.597006633,18.7174108013,5.97829093006,0.0,62.886420148,41.4019203762,11.6722096561,0.0,10.5075,1.1647096561
 11/22  12:00:00,296.792592502,18.7174108013,7.64767805025,0.0,62.886420148,41.4019203762,11.6723283495,0.0,10.5075,1.1648283495
 11/22  13:00:00,288.301334552,18.7174108013,8.61832509054,0.0,62.886420148,41.4019203762,11.6724813023,0.0,10.5075,1.1649813023
 11/22  14:00:00,286.350404192,18.7174108013,9.48037677657,0.0,62.886420148,41.4019203762,11.6723784402,0.0,10.5075,1.16487844023
 11/22  15:00:00,279.166185333,18.7174108013,10.2861355503,0.0,62.886420148,41.4019203762,11.6722547786,0.0,10.5075,1.16475477864
 11/22  16:00:00,274.443626631,18.7174108013,10.7963719827,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/22  17:00:00,275.19761188,18.7174108013,10.4520156603,0.0,62.886420148,41.4019203762,11.6722885746,0.0,10.5075,1.16478857459
 11/22  18:00:00,284.57776499,18.7174108013,9.52382664948,0.0,62.886420148,41.4019203762,11.6722290356,0.0,10.5075,1.16472903564
 11/22  19:00:00,280.180220222,18.7174108013,7.62050326048,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/22  20:00:00,265.521070417,18.7174108013,6.3698625267,0.0,41.9242800987,36.8599292233,10.5046044301,0.0,9.34,1.16460443007
 11/22  21:00:00,234.374914565,18.7174108013,4.83061115415,0.0,34.9369000822,32.3179380704,9.33712777135,0.0,8.1725,1.16462777135
