Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  22:00:00,165.055212079,18.7174108013,2.53723140444,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/22  23:00:00,114.132646532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,144.028878112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927809013,0.0,2.335,1.16427809013
 11/23  01:00:00,116.143633032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,106.389680797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,106.29547716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550828079,0.0,1.75125,1.16425828079
 11/23  04:00:00,105.652096384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,114.379300437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,115.484166511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551993759,0.0,1.75125,1.16426993759
 11/23  07:00:00,144.010580583,18.7174108013,0.233843044426,0.0,6.98738001645,14.1499734587,44.8084575517,41.2859575517,3.5025,0.02
 11/23  08:00:00,152.164591443,18.7174108013,0.218600975682,0.0,6.98738001645,14.1499734587,74.2012477559,70.6787477559,3.5025,0.02
 11/23  09:00:00,185.764270712,18.7174108013,0.473428644973,0.0,6.98738001645,14.1499734587,59.9638192522,55.2969862361,3.5025,1.16433301609
 11/23  10:00:00,164.318888898,18.7174108013,0.670248330232,0.0,6.98738001645,14.1499734587,42.4121446857,38.8896446857,3.5025,0.02
 11/23  11:00:00,197.359850679,18.7174108013,2.1179939794,0.0,27.9495200658,27.7759469175,20.0741966451,13.0491966451,7.005,0.02
 11/23  12:00:00,224.122489301,18.7174108013,2.89524294164,0.0,27.9495200658,27.7759469175,8.16960769025,0.0,7.005,1.16460769025
 11/23  13:00:00,239.983182964,18.7174108013,5.40567986528,0.0,41.9242800987,36.8599292233,10.5045648137,0.0,9.34,1.16456481368
 11/23  14:00:00,239.488797612,18.7174108013,6.41932274953,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  15:00:00,235.820028785,18.7174108013,6.98270406888,0.0,41.9242800987,36.8599292233,10.5046134223,0.0,9.34,1.16461342226
 11/23  16:00:00,233.008406346,18.7174108013,7.69993837007,0.0,41.9242800987,36.8599292233,10.504543242,0.0,9.34,1.16454324197
 11/23  17:00:00,232.327283923,18.7174108013,7.83213899305,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  18:00:00,209.302023363,18.7174108013,4.86860101746,0.0,27.9495200658,27.7759469175,8.26517616237,0.0955680936429,7.005,1.16460806872
 11/23  19:00:00,213.700660979,18.7174108013,2.30845526034,0.0,13.9747600329,18.6919646116,11.1167974638,6.42679746376,4.67,0.02
 11/23  20:00:00,199.13591612,18.7174108013,1.57325946842,0.0,13.9747600329,18.6919646116,27.0467275639,21.2122787588,4.67,1.16444880511
 11/23  21:00:00,187.528621938,18.7174108013,1.06587739893,0.0,13.9747600329,18.6919646116,41.0219488336,36.3319488336,4.67,0.02
 11/23  22:00:00,167.112515643,18.7174108013,0.939296247006,0.0,13.9747600329,18.6919646116,15.970619903,10.1362773016,4.67,1.16434260138
 11/23  23:00:00,117.07311226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,147.351859827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,125.981539152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920428858,0.0,2.335,1.16420428858
 11/24  02:00:00,114.840412298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,113.565525274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,113.045251446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,137.662807688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923334334,0.0,2.335,1.16423334334
 11/24  06:00:00,137.856777649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,181.692307369,18.7174108013,0.633335551161,0.0,13.9747600329,18.6919646116,36.9284071086,32.2384071086,4.67,0.02
 11/24  08:00:00,185.98624549,18.7174108013,0.822746349974,0.0,13.9747600329,18.6919646116,54.7684204929,48.9340660994,4.67,1.16435439348
 11/24  09:00:00,257.080603737,18.7174108013,2.88873251045,0.0,34.9369000822,32.3179380704,19.3820678262,11.1895678262,8.1725,0.02
 11/24  10:00:00,295.143636954,18.7174108013,6.03833850975,0.0,62.886420148,41.4019203762,11.6720989022,0.0,10.5075,1.16459890221
 11/24  11:00:00,296.661572762,18.7174108013,8.63642120773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/24  12:00:00,315.973062847,18.7174108013,10.8061582457,0.0,62.886420148,41.4019203762,11.6724753443,0.0,10.5075,1.16497534426
 11/24  13:00:00,308.795704073,18.7174108013,11.9997955629,0.0,62.886420148,41.4019203762,11.6724242016,0.0,10.5075,1.16492420161
 11/24  14:00:00,312.860526057,18.7174108013,13.4003244125,0.0,62.886420148,41.4019203762,11.6725302535,0.0,10.5075,1.16503025355
 11/24  15:00:00,307.064968483,18.7174108013,15.816173948,0.0,62.886420148,41.4019203762,11.6722315775,0.0,10.5075,1.16473157745
 11/24  16:00:00,302.182134482,18.7174108013,17.0653517185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/24  17:00:00,300.261484947,18.7174108013,16.0281383173,0.0,62.886420148,41.4019203762,11.6722776815,0.0,10.5075,1.16477768155
 11/24  18:00:00,308.107048611,18.7174108013,15.2118622243,0.0,62.886420148,41.4019203762,11.6722177773,0.0,10.5075,1.1647177773
 11/24  19:00:00,300.30032726,18.7174108013,11.9704137806,0.0,41.9242800987,36.8599292233,10.5047173359,0.0,9.34,1.16471733587
 11/24  20:00:00,281.062837735,18.7174108013,10.9487286123,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/24  21:00:00,255.994786912,18.7174108013,9.60555726576,0.0,34.9369000822,32.3179380704,9.33702048449,0.0,8.1725,1.16452048449
 11/24  22:00:00,182.368186034,18.7174108013,7.91670393458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/24  23:00:00,130.04637261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934125753,0.0,2.335,1.16434125753
 11/24  24:00:00,158.865810239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,137.75067061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,125.753079846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155616036,0.0,1.75125,1.1643116036
 11/25  03:00:00,124.123372372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,122.287589358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,128.446770932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549858401,0.0,1.75125,1.16424858401
 11/25  06:00:00,125.142085428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,151.340539183,18.7174108013,0.9209680758,0.0,6.98738001645,14.1499734587,14.6548458741,11.1323458741,3.5025,0.02
 11/25  08:00:00,156.769216442,18.7174108013,0.650812449691,0.0,6.98738001645,14.1499734587,46.5334804275,41.8665361607,3.5025,1.16444426676
 11/25  09:00:00,220.496015283,18.7174108013,1.45867464916,0.0,20.9621400493,23.2339557645,24.8504608593,18.9929608593,5.8375,0.02
 11/25  10:00:00,251.549109358,18.7174108013,4.36885822426,0.0,41.9242800987,36.8599292233,10.5045366271,0.0,9.34,1.16453662711
 11/25  11:00:00,275.406096926,18.7174108013,6.96849904078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/25  12:00:00,301.163081233,18.7174108013,8.59173488075,0.0,62.886420148,41.4019203762,11.672432464,0.0,10.5075,1.16493246401
 11/25  13:00:00,291.568504546,18.7174108013,9.8411563478,0.0,62.886420148,41.4019203762,11.6723522741,0.0,10.5075,1.16485227408
 11/25  14:00:00,290.889727472,18.7174108013,10.6306922848,0.0,62.886420148,41.4019203762,11.6724595648,0.0,10.5075,1.16495956484
 11/25  15:00:00,284.896064012,18.7174108013,11.2213053661,0.0,62.886420148,41.4019203762,11.6723262927,0.0,10.5075,1.16482629267
 11/25  16:00:00,279.309247651,18.7174108013,11.2965414843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/25  17:00:00,277.877385206,18.7174108013,10.9747225571,0.0,62.886420148,41.4019203762,11.6722513336,0.0,10.5075,1.16475133359
 11/25  18:00:00,286.364114098,18.7174108013,10.3307135383,0.0,62.886420148,41.4019203762,11.6721724403,0.0,10.5075,1.16467244029
 11/25  19:00:00,268.8946537,18.7174108013,7.69405296639,0.0,34.9369000822,32.3179380704,9.33722201295,0.0,8.1725,1.16472201295
 11/25  20:00:00,228.056564464,18.7174108013,5.54189321581,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 11/25  21:00:00,213.046789405,18.7174108013,4.86685575039,0.0,20.9621400493,23.2339557645,7.00208323766,0.0,5.8375,1.16458323766
 11/25  22:00:00,160.48806918,18.7174108013,3.45991033492,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 11/25  23:00:00,120.549784334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560067405,0.0,1.75125,1.16435067405
 11/25  24:00:00,150.086534144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,128.226315892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,116.673107316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549819239,0.0,1.75125,1.16424819239
 11/26  03:00:00,114.685748469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,112.590006506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,120.701859417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,120.464556619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551843981,0.0,1.75125,1.16426843981
 11/26  07:00:00,149.372303473,18.7174108013,1.02523111726,0.0,6.98738001645,14.1499734587,8.35690670029,4.83440670029,3.5025,0.02
 11/26  08:00:00,156.838130144,18.7174108013,0.822533629681,0.0,6.98738001645,14.1499734587,34.6946091315,31.1721091315,3.5025,0.02
 11/26  09:00:00,192.526765958,18.7174108013,1.02327096684,0.0,6.98738001645,14.1499734587,18.4085426766,13.7417552421,3.5025,1.16428743454
 11/26  10:00:00,173.591282283,18.7174108013,1.23912335286,0.0,6.98738001645,14.1499734587,4.48696428418,0.964464284184,3.5025,0.02
 11/26  11:00:00,209.182392243,18.7174108013,3.27377417662,0.0,27.9495200658,27.7759469175,8.16953415668,0.0,7.005,1.16453415668
 11/26  12:00:00,237.950240598,18.7174108013,4.57217563073,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/26  13:00:00,260.506684822,18.7174108013,7.78245031932,0.0,41.9242800987,36.8599292233,10.5046291932,0.0,9.34,1.16462919325
 11/26  14:00:00,260.29233496,18.7174108013,8.72036014464,0.0,41.9242800987,36.8599292233,10.50457083,0.0,9.34,1.16457083005
 11/26  15:00:00,250.090006389,18.7174108013,8.84377200699,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  16:00:00,243.670056349,18.7174108013,9.08859185001,0.0,41.9242800987,36.8599292233,10.5046161758,0.0,9.34,1.16461617578
 11/26  17:00:00,242.71286206,18.7174108013,8.91950939927,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  18:00:00,223.320305862,18.7174108013,6.60079283737,0.0,27.9495200658,27.7759469175,8.16954909963,0.0,7.005,1.16454909963
 11/26  19:00:00,228.166140948,18.7174108013,4.41623420839,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/26  20:00:00,214.657344825,18.7174108013,3.6487346728,0.0,13.9747600329,18.6919646116,5.83454742897,0.0,4.67,1.16454742897
 11/26  21:00:00,202.036100794,18.7174108013,3.42258818255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/26  22:00:00,179.346580551,18.7174108013,3.70557519193,0.0,13.9747600329,18.6919646116,5.83441016797,0.0,4.67,1.16441016797
 11/26  23:00:00,124.841459612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,154.473607759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,134.938481844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924022062,0.0,2.335,1.16424022062
 11/27  02:00:00,123.287644724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,121.278107528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,120.255291207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920848988,0.0,2.335,1.16420848988
 11/27  05:00:00,127.290665764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,125.680945533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,168.925399691,18.7174108013,1.97710296881,0.0,13.9747600329,18.6919646116,6.47121225441,1.78121225441,4.67,0.02
 11/27  08:00:00,180.015065557,18.7174108013,1.51686440157,0.0,13.9747600329,18.6919646116,24.1633064933,18.3289080529,4.67,1.16439844042
 11/27  09:00:00,261.173101873,18.7174108013,4.3071975042,0.0,34.9369000822,32.3179380704,9.03557516933,0.843075169331,8.1725,0.02
 11/27  10:00:00,298.643020636,18.7174108013,8.31853695912,0.0,62.886420148,41.4019203762,11.6720602993,0.0,10.5075,1.16456029929
 11/27  11:00:00,296.711722173,18.7174108013,9.9600877164,0.0,62.886420148,41.4019203762,11.6721353872,0.0,10.5075,1.16463538723
 11/27  12:00:00,315.632717891,18.7174108013,11.4849421199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/27  13:00:00,308.425028847,18.7174108013,12.6841492744,0.0,62.886420148,41.4019203762,11.6724507449,0.0,10.5075,1.16495074486
 11/27  14:00:00,311.494928848,18.7174108013,14.1588923597,0.0,62.886420148,41.4019203762,11.6723582837,0.0,10.5075,1.1648582837
 11/27  15:00:00,301.37406326,18.7174108013,14.8111231084,0.0,62.886420148,41.4019203762,11.67229486,0.0,10.5075,1.16479486
 11/27  16:00:00,297.113251987,18.7174108013,15.2666941319,0.0,62.886420148,41.4019203762,11.6721777897,0.0,10.5075,1.16467778974
 11/27  17:00:00,295.811868456,18.7174108013,15.1332430486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/27  18:00:00,302.784948598,18.7174108013,13.9487038726,0.0,62.886420148,41.4019203762,11.6722950174,0.0,10.5075,1.16479501738
 11/27  19:00:00,297.769076484,18.7174108013,11.6585953492,0.0,41.9242800987,36.8599292233,10.5046525894,0.0,9.34,1.16465258945
 11/27  20:00:00,288.819161466,18.7174108013,11.1439861771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/27  21:00:00,263.222711149,18.7174108013,9.77748224969,0.0,34.9369000822,32.3179380704,9.33713876658,0.0,8.1725,1.16463876658
 11/27  22:00:00,188.511506464,18.7174108013,8.30704352834,0.0,13.9747600329,18.6919646116,5.83445583452,0.0,4.67,1.16445583452
 11/27  23:00:00,131.254443784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,159.778624755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,140.535729736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919750016,0.0,2.335,1.16419750016
 11/28  02:00:00,127.62322379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,124.440059987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,122.397628791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,148.721661142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922778853,0.0,2.335,1.16422778853
 11/28  06:00:00,149.172481702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,196.143773451,18.7174108013,3.08762071361,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/28  08:00:00,201.41793111,18.7174108013,3.04675070082,0.0,13.9747600329,18.6919646116,5.92148295926,0.0871315813006,4.67,1.16435137796
 11/28  09:00:00,272.328765011,18.7174108013,7.70394078805,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/28  10:00:00,311.377459792,18.7174108013,12.8569695237,0.0,62.886420148,41.4019203762,11.6721009875,0.0,10.5075,1.1646009875
 11/28  11:00:00,309.962231741,18.7174108013,14.4319053155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/28  12:00:00,324.476645178,18.7174108013,16.5836433801,0.0,62.886420148,41.4019203762,11.672288719,0.0,10.5075,1.16478871898
 11/28  13:00:00,320.189483227,18.7174108013,18.6028873249,0.0,62.886420148,41.4019203762,11.6724375533,0.0,10.5075,1.16493755332
 11/28  14:00:00,323.820621115,18.7174108013,20.0590810352,0.0,62.886420148,41.4019203762,11.672343567,0.0,10.5075,1.16484356702
 11/28  15:00:00,316.720126695,18.7174108013,20.4499245442,0.0,62.886420148,41.4019203762,11.6722531208,0.0,10.5075,1.16475312079
 11/28  16:00:00,309.336294424,18.7174108013,20.6029769172,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/28  17:00:00,305.950113007,18.7174108013,19.4534302246,0.0,62.886420148,41.4019203762,11.6723036547,0.0,10.5075,1.16480365469
 11/28  18:00:00,314.517552406,18.7174108013,18.5241316682,0.0,62.886420148,41.4019203762,11.6722477557,0.0,10.5075,1.16474775571
 11/28  19:00:00,309.05231619,18.7174108013,15.8712140115,0.0,41.9242800987,36.8599292233,10.5047514658,0.0,9.34,1.16475146576
 11/28  20:00:00,291.586797664,18.7174108013,15.282193014,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/28  21:00:00,268.32369778,18.7174108013,13.8437094686,0.0,34.9369000822,32.3179380704,9.33705744498,0.0,8.1725,1.16455744498
 11/28  22:00:00,191.341893742,18.7174108013,12.7982678717,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/28  23:00:00,135.39866931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935222613,0.0,2.335,1.16435222613
 11/28  24:00:00,162.008954861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,143.394778693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,134.117936091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924987133,0.0,2.335,1.16424987133
 11/29  03:00:00,133.414320169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,133.701607466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,142.253226892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,141.541080574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919699525,0.0,2.335,1.16419699525
 11/29  07:00:00,189.428098015,18.7174108013,9.61661173493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/29  08:00:00,198.536775786,18.7174108013,6.19100580959,0.0,13.9747600329,18.6919646116,4.86632244975,0.176322449754,4.67,0.02
 11/29  09:00:00,273.827562019,18.7174108013,9.32719523919,0.0,34.9369000822,32.3179380704,9.3369476218,0.0,8.1725,1.1644476218
 11/29  10:00:00,307.474930423,18.7174108013,12.8438637273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/29  11:00:00,305.462662478,18.7174108013,13.8101333223,0.0,62.886420148,41.4019203762,11.6721453753,0.0,10.5075,1.16464537527
 11/29  12:00:00,323.186766674,18.7174108013,16.5276643733,0.0,62.886420148,41.4019203762,11.6724692644,0.0,10.5075,1.16496926442
 11/29  13:00:00,324.806147953,18.7174108013,19.2698623518,0.0,62.886420148,41.4019203762,11.6724362634,0.0,10.5075,1.16493626342
 11/29  14:00:00,328.10553622,18.7174108013,20.2714357114,0.0,62.886420148,41.4019203762,11.6723407111,0.0,10.5075,1.16484071114
 11/29  15:00:00,321.989490712,18.7174108013,20.8726034329,0.0,62.886420148,41.4019203762,11.6722233224,0.0,10.5075,1.16472332238
 11/29  16:00:00,315.299924,18.7174108013,20.8961576704,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/29  17:00:00,313.408532921,18.7174108013,20.3283560059,0.0,62.886420148,41.4019203762,11.6722648945,0.0,10.5075,1.16476489454
 11/29  18:00:00,320.50637655,18.7174108013,18.7848887211,0.0,62.886420148,41.4019203762,11.6722125719,0.0,10.5075,1.1647125719
 11/29  19:00:00,312.113616434,18.7174108013,15.4353711655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/29  20:00:00,299.335737205,18.7174108013,13.5794691217,0.0,41.9242800987,36.8599292233,10.5045937037,0.0,9.34,1.16459370373
 11/29  21:00:00,270.065686242,18.7174108013,10.7673784481,0.0,34.9369000822,32.3179380704,9.33712404742,0.0,8.1725,1.16462404742
 11/29  22:00:00,189.329286801,18.7174108013,7.52959468367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/29  23:00:00,132.364192656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,159.399519804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992756179,0.0,2.335,1.1642756179
 11/30  01:00:00,139.466057225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,128.288732267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,126.631546875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923878629,0.0,2.335,1.16423878629
 11/30  04:00:00,125.874326336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,133.109834465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,131.923920979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,171.235702524,18.7174108013,1.50543435111,0.0,13.9747600329,18.6919646116,6.00970844255,0.175467911668,4.67,1.16424053089
 11/30  08:00:00,178.321290619,18.7174108013,1.18243452971,0.0,13.9747600329,18.6919646116,36.5713479219,31.8813479219,4.67,0.02
 11/30  09:00:00,255.078705937,18.7174108013,3.15908695708,0.0,34.9369000822,32.3179380704,22.8569366828,13.5199713019,8.1725,1.16446538087
 11/30  10:00:00,287.021971812,18.7174108013,5.33900675089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/30  11:00:00,285.126383673,18.7174108013,6.85097226621,0.0,62.886420148,41.4019203762,11.6722559257,0.0,10.5075,1.16475592568
 11/30  12:00:00,309.014910486,18.7174108013,8.92842926101,0.0,62.886420148,41.4019203762,11.6724660034,0.0,10.5075,1.16496600344
 11/30  13:00:00,304.62787539,18.7174108013,11.0180711013,0.0,62.886420148,41.4019203762,11.6724467366,0.0,10.5075,1.16494673658
 11/30  14:00:00,308.559435067,18.7174108013,12.1780623202,0.0,62.886420148,41.4019203762,11.6723496326,0.0,10.5075,1.16484963258
 11/30  15:00:00,299.435088673,18.7174108013,12.6033348696,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/30  16:00:00,293.828998519,18.7174108013,12.9084678916,0.0,62.886420148,41.4019203762,11.6723017597,0.0,10.5075,1.16480175972
 11/30  17:00:00,293.037175638,18.7174108013,13.0338294808,0.0,62.886420148,41.4019203762,11.6722375847,0.0,10.5075,1.16473758467
 11/30  18:00:00,301.8754151,18.7174108013,12.722340513,0.0,62.886420148,41.4019203762,11.6721887896,0.0,10.5075,1.16468878962
 11/30  19:00:00,296.469736117,18.7174108013,10.537153993,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/30  20:00:00,283.538715942,18.7174108013,9.0577331554,0.0,41.9242800987,36.8599292233,10.5045372675,0.0,9.34,1.16453726751
 11/30  21:00:00,254.605854871,18.7174108013,7.15531956618,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/30  22:00:00,181.302621251,18.7174108013,4.85069011069,0.0,13.9747600329,18.6919646116,5.83450160814,0.0,4.67,1.16450160814
 11/30  23:00:00,128.375490501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,158.571396922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929798133,0.0,2.335,1.16429798133
 12/01  01:00:00,139.174011647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,128.620020742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,128.412096662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,128.078355883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922202607,0.0,2.335,1.16422202607
 12/01  05:00:00,156.027527662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,156.021321053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,199.432980839,18.7174108013,3.38812105837,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/01  08:00:00,200.248980443,18.7174108013,2.52397688159,0.0,13.9747600329,18.6919646116,6.01842689458,0.18404103373,4.67,1.16438586085
 12/01  09:00:00,266.776610782,18.7174108013,5.84763473067,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/01  10:00:00,303.848601916,18.7174108013,10.1729944157,0.0,62.886420148,41.4019203762,11.6720761073,0.0,10.5075,1.16457610727
 12/01  11:00:00,303.389087631,18.7174108013,12.0979354275,0.0,62.886420148,41.4019203762,11.6722209561,0.0,10.5075,1.1647209561
 12/01  12:00:00,320.525916489,18.7174108013,13.8886917012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/01  13:00:00,315.425953267,18.7174108013,15.8084479526,0.0,62.886420148,41.4019203762,11.6725422151,0.0,10.5075,1.16504221511
 12/01  14:00:00,317.367477051,18.7174108013,16.1798884404,0.0,62.886420148,41.4019203762,11.6724535401,0.0,10.5075,1.16495354006
 12/01  15:00:00,308.896951233,18.7174108013,16.4372776793,0.0,62.886420148,41.4019203762,11.6722157696,0.0,10.5075,1.16471576957
 12/01  16:00:00,302.034429145,18.7174108013,17.0209353547,0.0,62.886420148,41.4019203762,11.6722809277,0.0,10.5075,1.16478092769
 12/01  17:00:00,302.146877792,18.7174108013,17.3137174804,0.0,62.886420148,41.4019203762,11.6722202952,0.0,10.5075,1.16472029517
 12/01  18:00:00,310.70102689,18.7174108013,16.6069565489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/01  19:00:00,304.547346464,18.7174108013,13.7917820009,0.0,41.9242800987,36.8599292233,10.5047639147,0.0,9.34,1.16476391475
 12/01  20:00:00,285.876137598,18.7174108013,12.8436796579,0.0,41.9242800987,36.8599292233,10.5046291613,0.0,9.34,1.16462916127
 12/01  21:00:00,261.586947241,18.7174108013,11.4161788491,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/01  22:00:00,186.295363869,18.7174108013,9.89225665764,0.0,13.9747600329,18.6919646116,5.83446301862,0.0,4.67,1.16446301862
 12/01  23:00:00,133.189272948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,161.495654237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,140.656056695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555715189,0.0,1.75125,1.16430715189
 12/02  02:00:00,130.159957358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  03:00:00,128.666994044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,128.049908861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547417384,0.0,1.75125,1.16422417384
 12/02  05:00:00,136.189933608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  06:00:00,136.338600119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,168.755010965,18.7174108013,5.17560792478,0.0,6.98738001645,14.1499734587,4.66676692211,0.0,3.5025,1.16426692211
 12/02  08:00:00,179.787200797,18.7174108013,3.67436076837,0.0,6.98738001645,14.1499734587,3.6077029836,0.085202983597,3.5025,0.02
 12/02  09:00:00,242.846400428,18.7174108013,6.18546147562,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 12/02  10:00:00,275.907224455,18.7174108013,11.40798475,0.0,41.9242800987,36.8599292233,10.5045638006,0.0,9.34,1.16456380061
 12/02  11:00:00,304.585262556,18.7174108013,13.7775973131,0.0,62.886420148,41.4019203762,11.6721582361,0.0,10.5075,1.16465823615
 12/02  12:00:00,322.279877458,18.7174108013,15.0072213179,0.0,62.886420148,41.4019203762,11.6722979416,0.0,10.5075,1.1647979416
 12/02  13:00:00,316.779580529,18.7174108013,16.2462245166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/02  14:00:00,320.442021516,18.7174108013,17.4279509216,0.0,62.886420148,41.4019203762,11.6724657016,0.0,10.5075,1.16496570161
 12/02  15:00:00,315.069927055,18.7174108013,19.0578557786,0.0,62.886420148,41.4019203762,11.672218455,0.0,10.5075,1.16471845498
 12/02  16:00:00,310.868731688,18.7174108013,20.2523806831,0.0,62.886420148,41.4019203762,11.6723455044,0.0,10.5075,1.1648455044
 12/02  17:00:00,308.927985899,18.7174108013,19.7373256235,0.0,62.886420148,41.4019203762,11.6722808689,0.0,10.5075,1.16478086894
 12/02  18:00:00,315.145138625,18.7174108013,17.961828525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/02  19:00:00,289.800398594,18.7174108013,12.151732382,0.0,34.9369000822,32.3179380704,9.33725728056,0.0,8.1725,1.16475728056
 12/02  20:00:00,247.919533714,18.7174108013,8.86366132282,0.0,20.9621400493,23.2339557645,7.00209016007,0.0,5.8375,1.16459016007
 12/02  21:00:00,231.325695557,18.7174108013,7.77692385956,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 12/02  22:00:00,171.62937388,18.7174108013,5.75866523234,0.0,6.98738001645,14.1499734587,4.66698564109,0.0,3.5025,1.16448564109
 12/02  23:00:00,128.887493533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,156.947391718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,137.238090124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553563361,0.0,1.75125,1.16428563361
 12/03  02:00:00,125.743526584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,124.172731879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,123.358207403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550688096,0.0,1.75125,1.16425688096
 12/03  05:00:00,130.115892124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,128.470155213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,155.646081943,18.7174108013,0.830435383517,0.0,6.98738001645,14.1499734587,15.0254494379,10.3587191339,3.5025,1.16423030393
 12/03  08:00:00,165.188865013,18.7174108013,0.853451942235,0.0,6.98738001645,14.1499734587,37.6764851979,34.1539851979,3.5025,0.02
 12/03  09:00:00,203.237698259,18.7174108013,1.52033188486,0.0,6.98738001645,14.1499734587,16.6448139254,13.1223139254,3.5025,0.02
 12/03  10:00:00,191.165866001,18.7174108013,2.74417705731,0.0,6.98738001645,14.1499734587,4.88264606735,0.215781205507,3.5025,1.16436486184
 12/03  11:00:00,230.374191679,18.7174108013,7.31625709476,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 12/03  12:00:00,251.022495133,18.7174108013,8.11757772755,0.0,27.9495200658,27.7759469175,8.16949693366,0.0,7.005,1.16449693366
 12/03  13:00:00,279.93061937,18.7174108013,12.6532860031,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  14:00:00,280.408954467,18.7174108013,12.590581033,0.0,41.9242800987,36.8599292233,10.5046202938,0.0,9.34,1.1646202938
 12/03  15:00:00,269.246618281,18.7174108013,12.321410456,0.0,41.9242800987,36.8599292233,10.5044096462,0.0,9.34,1.16440964621
 12/03  16:00:00,265.849501905,18.7174108013,13.1585732794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/03  17:00:00,264.99678303,18.7174108013,13.1673122893,0.0,41.9242800987,36.8599292233,10.504645538,0.0,9.34,1.16464553801
 12/03  18:00:00,240.040752338,18.7174108013,9.8814385412,0.0,27.9495200658,27.7759469175,8.2574994068,0.0879557630301,7.005,1.16454364377
 12/03  19:00:00,241.688748125,18.7174108013,6.95992458882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/03  20:00:00,228.433394874,18.7174108013,5.87382366215,0.0,13.9747600329,18.6919646116,5.8344943703,0.0,4.67,1.1644943703
 12/03  21:00:00,212.732272411,18.7174108013,4.8917660006,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/03  22:00:00,185.018526059,18.7174108013,5.10592893378,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/03  23:00:00,127.674553841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558106498,0.0,1.75125,1.16433106498
 12/03  24:00:00,156.495688287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,137.897349366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,127.054979815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922038203,0.0,2.335,1.16422038203
 12/04  03:00:00,125.962341808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,125.250126796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,132.747802485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,131.710614857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923323893,0.0,2.335,1.16423323893
 12/04  07:00:00,172.152802656,18.7174108013,1.58289325087,0.0,13.9747600329,18.6919646116,6.70050231951,2.01050231951,4.67,0.02
 12/04  08:00:00,180.07446126,18.7174108013,1.25332666782,0.0,13.9747600329,18.6919646116,39.4614012785,34.7714012785,4.67,0.02
 12/04  09:00:00,254.764437697,18.7174108013,2.99928622318,0.0,34.9369000822,32.3179380704,33.700273098,24.3632850463,8.1725,1.16448805173
 12/04  10:00:00,286.155611789,18.7174108013,5.03072792633,0.0,62.886420148,41.4019203762,14.5036314988,3.97613149877,10.5075,0.02
 12/04  11:00:00,285.209322467,18.7174108013,6.53194188587,0.0,62.886420148,41.4019203762,11.672191397,0.0,10.5075,1.16469139697
 12/04  12:00:00,309.318974621,18.7174108013,8.94064302346,0.0,62.886420148,41.4019203762,11.672325552,0.0,10.5075,1.16482555198
 12/04  13:00:00,306.753956193,18.7174108013,11.4005068528,0.0,62.886420148,41.4019203762,11.6724946061,0.0,10.5075,1.16499460607
 12/04  14:00:00,312.025082516,18.7174108013,12.7480769504,0.0,62.886420148,41.4019203762,11.6724036946,0.0,10.5075,1.1649036946
 12/04  15:00:00,301.934291626,18.7174108013,12.7412839324,0.0,62.886420148,41.4019203762,11.6722906944,0.0,10.5075,1.16479069437
 12/04  16:00:00,294.911547364,18.7174108013,12.4549974935,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/04  17:00:00,293.686210999,18.7174108013,12.3768537225,0.0,62.886420148,41.4019203762,11.6721680688,0.0,10.5075,1.16466806877
 12/04  18:00:00,302.580222985,18.7174108013,12.0348146585,0.0,62.886420148,41.4019203762,11.672289633,0.0,10.5075,1.16478963296
 12/04  19:00:00,296.87624514,18.7174108013,9.9954222344,0.0,41.9242800987,36.8599292233,10.5046272361,0.0,9.34,1.16462723615
 12/04  20:00:00,286.969533244,18.7174108013,9.28380052353,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/04  21:00:00,261.169734405,18.7174108013,8.16039174556,0.0,34.9369000822,32.3179380704,9.33707343057,0.0,8.1725,1.16457343057
 12/04  22:00:00,186.636755496,18.7174108013,6.08292140688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/04  23:00:00,131.314390551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934720338,0.0,2.335,1.16434720338
 12/04  24:00:00,160.736663101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,140.306075746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,129.558246847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,128.586563369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992620679,0.0,2.335,1.1642620679
 12/05  04:00:00,127.348011727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,153.642281839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,152.632968763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920544747,0.0,2.335,1.16420544747
 12/05  07:00:00,196.250050204,18.7174108013,2.78427796836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/05  08:00:00,197.51508059,18.7174108013,2.14227880075,0.0,13.9747600329,18.6919646116,12.501230626,7.81123062601,4.67,0.02
 12/05  09:00:00,264.186823745,18.7174108013,5.19107029756,0.0,34.9369000822,32.3179380704,9.3369482481,0.0,8.1725,1.1644482481
 12/05  10:00:00,302.584545224,18.7174108013,9.81992543546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/05  11:00:00,302.382398282,18.7174108013,11.7329170586,0.0,62.886420148,41.4019203762,11.6721992253,0.0,10.5075,1.16469922526
 12/05  12:00:00,319.83685883,18.7174108013,13.2868986766,0.0,62.886420148,41.4019203762,11.672375375,0.0,10.5075,1.164875375
 12/05  13:00:00,312.263623802,18.7174108013,13.6909118299,0.0,62.886420148,41.4019203762,11.6725583162,0.0,10.5075,1.16505831618
 12/05  14:00:00,315.91530457,18.7174108013,14.580375489,0.0,62.886420148,41.4019203762,11.6724655892,0.0,10.5075,1.16496558917
 12/05  15:00:00,306.291437845,18.7174108013,14.6930563125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/05  16:00:00,293.096611216,18.7174108013,12.6876235981,0.0,62.886420148,41.4019203762,11.6722557042,0.0,10.5075,1.1647557042
 12/05  17:00:00,288.981986638,18.7174108013,11.6068374473,0.0,62.886420148,41.4019203762,11.6721934822,0.0,10.5075,1.1646934822
 12/05  18:00:00,297.050862939,18.7174108013,10.9213446697,0.0,62.886420148,41.4019203762,11.6723186513,0.0,10.5075,1.16481865132
 12/05  19:00:00,292.469811937,18.7174108013,9.01858314386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/05  20:00:00,272.963702451,18.7174108013,8.05608894779,0.0,41.9242800987,36.8599292233,10.5045320369,0.0,9.34,1.16453203687
 12/05  21:00:00,247.876398289,18.7174108013,6.60179985839,0.0,34.9369000822,32.3179380704,9.33706791477,0.0,8.1725,1.16456791477
 12/05  22:00:00,172.948291031,18.7174108013,3.35723135663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/05  23:00:00,126.964063759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,157.548808307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929271054,0.0,2.335,1.16429271054
 12/06  01:00:00,137.237805874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,126.411257406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,126.059072468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924960284,0.0,2.335,1.16424960284
 12/06  04:00:00,126.46787332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,134.653861188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,134.065994568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,174.491207181,18.7174108013,1.9011981055,0.0,13.9747600329,18.6919646116,7.0420276018,1.20783953157,4.67,1.16418807023
 12/06  08:00:00,184.375183519,18.7174108013,1.47843811727,0.0,13.9747600329,18.6919646116,25.1733840843,20.4833840843,4.67,0.02
 12/06  09:00:00,263.256724718,18.7174108013,4.3063480007,0.0,34.9369000822,32.3179380704,9.76790842639,0.430989971168,8.1725,1.16441845522
 12/06  10:00:00,299.374563973,18.7174108013,8.19630359008,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/06  11:00:00,298.619332349,18.7174108013,10.2130034253,0.0,62.886420148,41.4019203762,11.6722169243,0.0,10.5075,1.16471692425
 12/06  12:00:00,316.867603598,18.7174108013,12.1570369127,0.0,62.886420148,41.4019203762,11.6724350808,0.0,10.5075,1.16493508076
 12/06  13:00:00,311.556671621,18.7174108013,13.9209630592,0.0,62.886420148,41.4019203762,11.6724221226,0.0,10.5075,1.16492212256
 12/06  14:00:00,321.041343911,18.7174108013,19.3603121537,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/06  15:00:00,315.192594179,18.7174108013,22.0395837865,0.0,62.886420148,41.4019203762,11.6723843095,0.0,10.5075,1.16488430949
 12/06  16:00:00,308.88211174,18.7174108013,21.968806496,0.0,62.886420148,41.4019203762,11.672287637,0.0,10.5075,1.16478763696
 12/06  17:00:00,302.671393023,18.7174108013,18.2351140007,0.0,62.886420148,41.4019203762,11.6722288726,0.0,10.5075,1.16472887265
 12/06  18:00:00,305.551047692,18.7174108013,14.7529179711,0.0,62.886420148,41.4019203762,11.6721855924,0.0,10.5075,1.16468559238
 12/06  19:00:00,297.635085182,18.7174108013,11.8092954962,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/06  20:00:00,285.967877617,18.7174108013,10.6917581151,0.0,41.9242800987,36.8599292233,10.5045382206,0.0,9.34,1.16453822061
 12/06  21:00:00,258.496006071,18.7174108013,8.64374138063,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/06  22:00:00,182.734758938,18.7174108013,5.73154987528,0.0,13.9747600329,18.6919646116,5.83450701852,0.0,4.67,1.16450701852
 12/06  23:00:00,128.240785682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,156.78462491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49903465778,0.0,2.335,1.16403465778
 12/07  01:00:00,135.475079431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,124.588815994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,124.171082869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,123.3605308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923019703,0.0,2.335,1.16423019703
 12/07  05:00:00,130.310103989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,129.278934328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,171.521906065,18.7174108013,1.7956407839,0.0,13.9747600329,18.6919646116,7.17287558505,2.48287558505,4.67,0.02
 12/07  08:00:00,180.096621375,18.7174108013,1.39194389374,0.0,13.9747600329,18.6919646116,35.6966845345,29.8622878297,4.67,1.16439670487
 12/07  09:00:00,259.258100449,18.7174108013,3.97591526703,0.0,34.9369000822,32.3179380704,16.1937449007,8.00124490073,8.1725,0.02
 12/07  10:00:00,296.407654791,18.7174108013,7.4993204839,0.0,62.886420148,41.4019203762,11.6720928159,0.0,10.5075,1.16459281594
 12/07  11:00:00,296.928425469,18.7174108013,9.83437530567,0.0,62.886420148,41.4019203762,11.6722441453,0.0,10.5075,1.16474414525
 12/07  12:00:00,315.912151311,18.7174108013,11.6128073964,0.0,62.886420148,41.4019203762,11.6723068473,0.0,10.5075,1.1648068473
 12/07  13:00:00,311.311837644,18.7174108013,13.4510690813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/07  14:00:00,317.877248162,18.7174108013,15.6637867795,0.0,62.886420148,41.4019203762,11.6724910871,0.0,10.5075,1.16499108712
 12/07  15:00:00,309.139575926,18.7174108013,16.2714259808,0.0,62.886420148,41.4019203762,11.6722575907,0.0,10.5075,1.16475759073
 12/07  16:00:00,304.080250494,18.7174108013,17.0364515624,0.0,62.886420148,41.4019203762,11.672161634,0.0,10.5075,1.16466163403
 12/07  17:00:00,300.458333965,18.7174108013,15.707971909,0.0,62.886420148,41.4019203762,11.6722735555,0.0,10.5075,1.16477355547
 12/07  18:00:00,305.507277542,18.7174108013,13.6158779139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/07  19:00:00,298.780020381,18.7174108013,11.2496784031,0.0,41.9242800987,36.8599292233,10.5046635228,0.0,9.34,1.16466352277
 12/07  20:00:00,285.826806954,18.7174108013,9.82511751568,0.0,41.9242800987,36.8599292233,10.5045534737,0.0,9.34,1.16455347367
 12/07  21:00:00,259.236238964,18.7174108013,8.20233694268,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/07  22:00:00,184.337888231,18.7174108013,5.79992231779,0.0,13.9747600329,18.6919646116,5.83441922928,0.0,4.67,1.16441922928
 12/07  23:00:00,128.011708769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,157.364359401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,136.740131601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919768724,0.0,2.335,1.16419768724
 12/08  02:00:00,125.973824952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,126.446609975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,125.943617847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923083614,0.0,2.335,1.16423083614
 12/08  05:00:00,153.826536498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,154.019407995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,195.299368206,18.7174108013,2.4525393658,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/08  08:00:00,195.328415919,18.7174108013,1.65117635665,0.0,13.9747600329,18.6919646116,25.9801588101,20.1457942367,4.67,1.16436457339
 12/08  09:00:00,262.118581924,18.7174108013,4.38436270007,0.0,34.9369000822,32.3179380704,12.5125118808,4.32001188081,8.1725,0.02
 12/08  10:00:00,298.834188136,18.7174108013,8.51635946867,0.0,62.886420148,41.4019203762,11.6720378033,0.0,10.5075,1.16453780325
 12/08  11:00:00,296.511200823,18.7174108013,9.72956180211,0.0,62.886420148,41.4019203762,11.6721244198,0.0,10.5075,1.16462441979
 12/08  12:00:00,311.364866931,18.7174108013,10.0628419057,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/08  13:00:00,302.936830942,18.7174108013,10.491060478,0.0,62.886420148,41.4019203762,11.6724562195,0.0,10.5075,1.16495621953
 12/08  14:00:00,306.55172991,18.7174108013,11.4814710353,0.0,62.886420148,41.4019203762,11.6723740948,0.0,10.5075,1.16487409483
 12/08  15:00:00,293.12909883,18.7174108013,10.7680145292,0.0,62.886420148,41.4019203762,11.6723207689,0.0,10.5075,1.1648207689
 12/08  16:00:00,282.178726693,18.7174108013,9.87046252648,0.0,62.886420148,41.4019203762,11.6722128185,0.0,10.5075,1.16471281846
 12/08  17:00:00,275.861429731,18.7174108013,9.08863139173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/08  18:00:00,272.798048769,18.7174108013,7.63430521693,0.0,62.886420148,41.4019203762,11.672342229,0.0,10.5075,1.164842229
 12/08  19:00:00,261.076134952,18.7174108013,5.6797553015,0.0,41.9242800987,36.8599292233,11.366978438,0.862269930975,9.34,1.16470850704
 12/08  20:00:00,233.894751358,18.7174108013,4.33082799299,0.0,41.9242800987,36.8599292233,31.7308077794,21.2262291965,9.34,1.16457858299
 12/08  21:00:00,203.613230821,18.7174108013,3.0199064331,0.0,34.9369000822,32.3179380704,48.3853889898,40.1928889898,8.1725,0.02
 12/08  22:00:00,141.665584351,18.7174108013,1.09506989976,0.0,13.9747600329,18.6919646116,33.8346943131,28.0002780064,4.67,1.16441630671
 12/08  23:00:00,95.9373847496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  24:00:00,127.714446845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,96.9790757684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559291769,0.0,1.75125,1.16434291769
 12/09  02:00:00,88.9971837396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,88.2863379382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,87.7469354642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549914846,0.0,1.75125,1.16424914846
 12/09  05:00:00,93.819413616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  06:00:00,92.9559488331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,120.208737343,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,154.570698474,149.903971512,3.5025,1.16422696185
 12/09  08:00:00,121.729573367,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,165.247867564,161.725367564,3.5025,0.02
 12/09  09:00:00,189.214307956,18.7174108013,0.116004181269,0.0,20.9621400493,23.2339557645,123.151648395,117.294148395,5.8375,0.02
 12/09  10:00:00,215.18461145,18.7174108013,1.32014150773,0.0,41.9242800987,36.8599292233,79.3823984494,68.8778262659,9.34,1.16457218343
 12/09  11:00:00,239.99301424,18.7174108013,2.73301061476,0.0,62.886420148,41.4019203762,50.5262926539,38.8541596754,10.5075,1.16463297857
 12/09  12:00:00,269.511628817,18.7174108013,3.87719164461,0.0,62.886420148,41.4019203762,22.8898549634,11.2175741667,10.5075,1.16478079666
 12/09  13:00:00,252.901184925,18.7174108013,4.63744252421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/09  14:00:00,251.022000157,18.7174108013,5.5218668122,0.0,62.886420148,41.4019203762,11.6724569615,0.0,10.5075,1.16495696154
 12/09  15:00:00,247.818689891,18.7174108013,6.25397969103,0.0,62.886420148,41.4019203762,11.6722143478,0.0,10.5075,1.16471434784
 12/09  16:00:00,242.886275414,18.7174108013,6.40832715944,0.0,62.886420148,41.4019203762,11.6723488536,0.0,10.5075,1.16484885358
 12/09  17:00:00,240.747976462,18.7174108013,6.21339920017,0.0,62.886420148,41.4019203762,11.6722902136,0.0,10.5075,1.16479021357
 12/09  18:00:00,246.964898736,18.7174108013,5.29811431958,0.0,62.886420148,41.4019203762,25.3842027374,14.8567027374,10.5075,0.02
 12/09  19:00:00,230.499065454,18.7174108013,3.13506018788,0.0,34.9369000822,32.3179380704,55.5410423948,46.2037696755,8.1725,1.16477271937
 12/09  20:00:00,180.540398938,18.7174108013,1.28756580313,0.0,20.9621400493,23.2339557645,85.9534538451,78.9513434358,5.8375,1.16461040929
