Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  21:00:00,168.445985842,18.7174108013,0.950261090756,0.0,20.9621400493,23.2339557645,101.310961483,95.4534614831,5.8375,0.02
 12/09  22:00:00,123.899435468,18.7174108013,0.274623013546,0.0,6.98738001645,14.1499734587,72.8066565486,68.1397553255,3.5025,1.16440122311
 12/09  23:00:00,87.4357958101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,120.883077528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556111345,0.0,1.75125,1.16431111345
 12/10  01:00:00,92.6791254277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,85.2279779593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,84.9589474194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,84.9430226737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546818914,0.0,1.75125,1.16421818914
 12/10  05:00:00,91.4842885724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,90.7954269676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,121.738441881,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,198.019930312,193.35316913,3.5025,1.16426118196
 12/10  08:00:00,119.924238308,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,198.774423928,195.251923928,3.5025,0.02
 12/10  09:00:00,160.250949805,18.7174108013,0.0382267647155,0.0,6.98738001645,14.1499734587,139.984102777,136.461602777,3.5025,0.02
 12/10  10:00:00,141.273134514,18.7174108013,0.0974998657149,0.0,6.98738001645,14.1499734587,101.358289319,96.6914774679,3.5025,1.16431185111
 12/10  11:00:00,182.327095729,18.7174108013,1.10182194891,0.0,27.9495200658,27.7759469175,57.2019180937,50.1769180937,7.005,0.02
 12/10  12:00:00,219.282709001,18.7174108013,1.76859311891,0.0,27.9495200658,27.7759469175,29.4197689823,21.2502299918,7.005,1.16453899046
 12/10  13:00:00,240.130060219,18.7174108013,3.52635163904,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/10  14:00:00,240.395683377,18.7174108013,4.06566959134,0.0,41.9242800987,36.8599292233,10.5046689781,0.0,9.34,1.16466897806
 12/10  15:00:00,234.123973124,18.7174108013,4.30571636626,0.0,41.9242800987,36.8599292233,10.5045836269,0.0,9.34,1.16458362686
 12/10  16:00:00,229.817643254,18.7174108013,4.55750790266,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/10  17:00:00,230.210392557,18.7174108013,4.59934026496,0.0,41.9242800987,36.8599292233,10.5047059286,0.0,9.34,1.16470592865
 12/10  18:00:00,208.486577146,18.7174108013,2.70649114899,0.0,27.9495200658,27.7759469175,17.1850427736,9.01543371157,7.005,1.16460906204
 12/10  19:00:00,213.991748967,18.7174108013,1.20357912812,0.0,13.9747600329,18.6919646116,34.720509622,30.030509622,4.67,0.02
 12/10  20:00:00,199.72148881,18.7174108013,1.05719029361,0.0,13.9747600329,18.6919646116,44.9203470084,39.0857827893,4.67,1.16456421909
 12/10  21:00:00,189.392896617,18.7174108013,1.06904053763,0.0,13.9747600329,18.6919646116,42.5421844704,37.8521844704,4.67,0.02
 12/10  22:00:00,169.625680153,18.7174108013,1.0117744935,0.0,13.9747600329,18.6919646116,10.6027410367,5.91274103669,4.67,0.02
 12/10  23:00:00,117.932704574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557580621,0.0,1.75125,1.16432580621
 12/10  24:00:00,148.559512045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,126.123107417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,114.026378351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922937265,0.0,2.335,1.16422937265
 12/11  03:00:00,112.110151955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,111.723317558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,119.073658868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,117.148533837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924631772,0.0,2.335,1.16424631772
 12/11  07:00:00,160.21022629,18.7174108013,0.298151930912,0.0,13.9747600329,18.6919646116,62.3828786814,57.6928786814,4.67,0.02
 12/11  08:00:00,165.791051147,18.7174108013,0.425902935333,0.0,13.9747600329,18.6919646116,81.1273538339,76.4373538339,4.67,0.02
 12/11  09:00:00,248.667517921,18.7174108013,2.00005150889,0.0,34.9369000822,32.3179380704,40.0532877321,30.7162928351,8.1725,1.16449489705
 12/11  10:00:00,286.058442369,18.7174108013,4.40820244384,0.0,62.886420148,41.4019203762,11.672017382,0.0,10.5075,1.16451738199
 12/11  11:00:00,280.167288006,18.7174108013,5.07655537373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/11  12:00:00,303.857496112,18.7174108013,6.31371704563,0.0,62.886420148,41.4019203762,11.6724201621,0.0,10.5075,1.16492016207
 12/11  13:00:00,295.554599911,18.7174108013,7.89688917159,0.0,62.886420148,41.4019203762,11.6723863307,0.0,10.5075,1.16488633074
 12/11  14:00:00,295.991559323,18.7174108013,8.99205568701,0.0,62.886420148,41.4019203762,11.6725122828,0.0,10.5075,1.16501228284
 12/11  15:00:00,288.440780632,18.7174108013,9.5690633443,0.0,62.886420148,41.4019203762,11.6722242512,0.0,10.5075,1.16472425123
 12/11  16:00:00,284.44963014,18.7174108013,9.88539392302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/11  17:00:00,283.482680544,18.7174108013,9.70005352101,0.0,62.886420148,41.4019203762,11.6722874253,0.0,10.5075,1.1647874253
 12/11  18:00:00,289.708785258,18.7174108013,8.69134900585,0.0,62.886420148,41.4019203762,11.6722431203,0.0,10.5075,1.16474312033
 12/11  19:00:00,285.77628848,18.7174108013,7.12541861017,0.0,41.9242800987,36.8599292233,10.504758591,0.0,9.34,1.16475859098
 12/11  20:00:00,275.765493306,18.7174108013,6.70591708004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/11  21:00:00,251.553616083,18.7174108013,5.80139250666,0.0,34.9369000822,32.3179380704,9.33707252456,0.0,8.1725,1.16457252456
 12/11  22:00:00,179.905492248,18.7174108013,3.78211221844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/11  23:00:00,127.315177248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935818998,0.0,2.335,1.16435818998
 12/11  24:00:00,157.295777883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,136.043599052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,124.804843848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920783391,0.0,2.335,1.16420783391
 12/12  03:00:00,123.929067431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,123.980638895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,149.876868928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,148.891679818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922242288,0.0,2.335,1.16422242288
 12/12  07:00:00,194.388736863,18.7174108013,1.54641091472,0.0,13.9747600329,18.6919646116,6.77561276584,2.08561276584,4.67,0.02
 12/12  08:00:00,193.070563387,18.7174108013,1.39894076441,0.0,13.9747600329,18.6919646116,28.1821558418,23.4921558418,4.67,0.02
 12/12  09:00:00,259.778843615,18.7174108013,3.68660684042,0.0,34.9369000822,32.3179380704,12.7294461394,3.39246282561,8.1725,1.16448331382
 12/12  10:00:00,292.651558875,18.7174108013,6.17366697257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/12  11:00:00,292.198054535,18.7174108013,8.30049172643,0.0,62.886420148,41.4019203762,11.6721950145,0.0,10.5075,1.16469501447
 12/12  12:00:00,313.736590481,18.7174108013,10.5169528266,0.0,62.886420148,41.4019203762,11.6723378048,0.0,10.5075,1.16483780483
 12/12  13:00:00,306.938126822,18.7174108013,11.8511131612,0.0,62.886420148,41.4019203762,11.6725159418,0.0,10.5075,1.1650159418
 12/12  14:00:00,310.53317303,18.7174108013,12.8107945487,0.0,62.886420148,41.4019203762,11.6724317367,0.0,10.5075,1.16493173667
 12/12  15:00:00,300.358446482,18.7174108013,13.0107672805,0.0,62.886420148,41.4019203762,11.6723247864,0.0,10.5075,1.16482478643
 12/12  16:00:00,293.774683748,18.7174108013,12.9322158575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/12  17:00:00,293.12262032,18.7174108013,12.9983871602,0.0,62.886420148,41.4019203762,11.6722080097,0.0,10.5075,1.16470800975
 12/12  18:00:00,298.201614951,18.7174108013,11.4866967058,0.0,62.886420148,41.4019203762,11.6723375579,0.0,10.5075,1.16483755787
 12/12  19:00:00,290.864701222,18.7174108013,9.03267843975,0.0,41.9242800987,36.8599292233,10.5046805859,0.0,9.34,1.16468058593
 12/12  20:00:00,271.180235409,18.7174108013,8.11262539893,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/12  21:00:00,246.049074131,18.7174108013,6.82356650609,0.0,34.9369000822,32.3179380704,9.337132351,0.0,8.1725,1.164632351
 12/12  22:00:00,175.266063548,18.7174108013,4.67216951565,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/12  23:00:00,128.622768192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932319213,0.0,2.335,1.16432319213
 12/12  24:00:00,158.673430126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,138.998080444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,128.260331355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,127.281590279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926001848,0.0,2.335,1.16426001848
 12/13  04:00:00,125.830995984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,132.074817466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,130.485236285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920745665,0.0,2.335,1.16420745665
 12/13  07:00:00,174.066225978,18.7174108013,1.58812114681,0.0,13.9747600329,18.6919646116,9.78560396346,5.09560396346,4.67,0.02
 12/13  08:00:00,178.739338894,18.7174108013,1.2698609779,0.0,13.9747600329,18.6919646116,36.9093000872,32.2193000872,4.67,0.02
 12/13  09:00:00,260.500207974,18.7174108013,4.1700961419,0.0,34.9369000822,32.3179380704,12.8069640894,3.4699453844,8.1725,1.16451870496
 12/13  10:00:00,300.36606212,18.7174108013,8.70097768439,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/13  11:00:00,297.905895999,18.7174108013,10.1160559961,0.0,62.886420148,41.4019203762,11.6721200376,0.0,10.5075,1.16462003762
 12/13  12:00:00,313.97887975,18.7174108013,11.2127423867,0.0,62.886420148,41.4019203762,11.6724628035,0.0,10.5075,1.16496280349
 12/13  13:00:00,309.656605836,18.7174108013,13.1708639117,0.0,62.886420148,41.4019203762,11.672443363,0.0,10.5075,1.16494336296
 12/13  14:00:00,313.828983052,18.7174108013,14.4125366963,0.0,62.886420148,41.4019203762,11.6723600104,0.0,10.5075,1.16486001036
 12/13  15:00:00,296.265385242,18.7174108013,12.4556781389,0.0,62.886420148,41.4019203762,11.6722535411,0.0,10.5075,1.16475354108
 12/13  16:00:00,287.881648485,18.7174108013,11.8949745439,0.0,62.886420148,41.4019203762,10.6113243166,0.0838243165562,10.5075,0.02
 12/13  17:00:00,286.473557839,18.7174108013,11.6198801251,0.0,62.886420148,41.4019203762,11.6723081768,0.0,10.5075,1.16480817683
 12/13  18:00:00,294.53144222,18.7174108013,10.8770265175,0.0,62.886420148,41.4019203762,11.6722679361,0.0,10.5075,1.16476793615
 12/13  19:00:00,289.654246275,18.7174108013,8.92295757612,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/13  20:00:00,277.512934981,18.7174108013,7.81294982442,0.0,41.9242800987,36.8599292233,10.5046591421,0.0,9.34,1.16465914209
 12/13  21:00:00,250.273860695,18.7174108013,5.94676822771,0.0,34.9369000822,32.3179380704,9.33706383357,0.0,8.1725,1.16456383357
 12/13  22:00:00,176.895185317,18.7174108013,3.34982037404,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/13  23:00:00,124.192649813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934041108,0.0,2.335,1.16434041108
 12/13  24:00:00,153.937805874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,132.298491831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,121.212889986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,119.611472551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992566429,0.0,2.335,1.1642566429
 12/14  04:00:00,118.517619268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,125.305448143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,124.297901707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920168703,0.0,2.335,1.16420168703
 12/14  07:00:00,168.447070825,18.7174108013,0.777183512707,0.0,13.9747600329,18.6919646116,35.9505785286,31.2605785286,4.67,0.02
 12/14  08:00:00,173.744737441,18.7174108013,0.731997359349,0.0,13.9747600329,18.6919646116,66.1865435575,61.4965435575,4.67,0.02
 12/14  09:00:00,251.63953675,18.7174108013,2.24755721438,0.0,34.9369000822,32.3179380704,40.6234285235,31.2864769258,8.1725,1.1644515977
 12/14  10:00:00,287.572525322,18.7174108013,4.9375516191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/14  11:00:00,286.219976001,18.7174108013,6.16616574333,0.0,62.886420148,41.4019203762,11.6722122011,0.0,10.5075,1.16471220107
 12/14  12:00:00,308.838232241,18.7174108013,8.37936500956,0.0,62.886420148,41.4019203762,11.6723982418,0.0,10.5075,1.16489824183
 12/14  13:00:00,300.220129068,18.7174108013,9.65813047064,0.0,62.886420148,41.4019203762,11.6723797653,0.0,10.5075,1.16487976527
 12/14  14:00:00,296.070359426,18.7174108013,10.4965057796,0.0,62.886420148,41.4019203762,11.6725060322,0.0,10.5075,1.16500603223
 12/14  15:00:00,288.085395304,18.7174108013,11.6490444224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/14  16:00:00,286.932601869,18.7174108013,11.9376553927,0.0,62.886420148,41.4019203762,11.6723015701,0.0,10.5075,1.16480157007
 12/14  17:00:00,285.989718726,18.7174108013,11.4196031488,0.0,62.886420148,41.4019203762,11.6722464091,0.0,10.5075,1.16474640906
 12/14  18:00:00,289.682448345,18.7174108013,9.81452506961,0.0,62.886420148,41.4019203762,11.6722069773,0.0,10.5075,1.16470697734
 12/14  19:00:00,280.782220853,18.7174108013,7.02841412291,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/14  20:00:00,262.521769695,18.7174108013,5.43335443486,0.0,41.9242800987,36.8599292233,10.5045985514,0.0,9.34,1.16459855145
 12/14  21:00:00,228.797894189,18.7174108013,3.91473295812,0.0,34.9369000822,32.3179380704,18.8270540954,9.4899126456,8.1725,1.16464144983
 12/14  22:00:00,160.700896518,18.7174108013,1.95585245157,0.0,13.9747600329,18.6919646116,6.22486184915,1.53486184915,4.67,0.02
 12/14  23:00:00,111.554761891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,144.060665881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929537515,0.0,2.335,1.16429537515
 12/15  01:00:00,120.172726908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,109.547382803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,108.35812204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926184202,0.0,2.335,1.16426184202
 12/15  04:00:00,108.028011894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,131.865853475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  06:00:00,131.670267894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,176.492044591,18.7174108013,0.353132877999,0.0,13.9747600329,18.6919646116,65.4705424596,59.6363068661,4.67,1.16423559352
 12/15  08:00:00,173.640788522,18.7174108013,0.356286474445,0.0,13.9747600329,18.6919646116,89.5158234837,84.8258234837,4.67,0.02
 12/15  09:00:00,244.16481722,18.7174108013,1.57420519679,0.0,34.9369000822,32.3179380704,56.1548623144,46.8178576309,8.1725,1.16450468351
 12/15  10:00:00,281.650164681,18.7174108013,3.98373187149,0.0,62.886420148,41.4019203762,13.0015277276,2.47402772758,10.5075,0.02
 12/15  11:00:00,283.770138405,18.7174108013,5.61861459437,0.0,62.886420148,41.4019203762,11.6721546035,0.0,10.5075,1.16465460354
 12/15  12:00:00,306.601118409,18.7174108013,7.1601554347,0.0,62.886420148,41.4019203762,11.6723419193,0.0,10.5075,1.1648419193
 12/15  13:00:00,298.14226962,18.7174108013,8.66460692112,0.0,62.886420148,41.4019203762,11.6725359945,0.0,10.5075,1.16503599452
 12/15  14:00:00,298.512180331,18.7174108013,9.48934086732,0.0,62.886420148,41.4019203762,11.672451416,0.0,10.5075,1.16495141604
 12/15  15:00:00,288.578706505,18.7174108013,9.79937625841,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/15  16:00:00,283.032064168,18.7174108013,10.157062455,0.0,62.886420148,41.4019203762,11.6722473207,0.0,10.5075,1.16474732066
 12/15  17:00:00,280.814568781,18.7174108013,9.84206775381,0.0,62.886420148,41.4019203762,11.6721929225,0.0,10.5075,1.16469292252
 12/15  18:00:00,285.857119114,18.7174108013,8.71748736902,0.0,62.886420148,41.4019203762,11.6723277514,0.0,10.5075,1.16482775141
 12/15  19:00:00,279.771814068,18.7174108013,6.4437741369,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/15  20:00:00,258.160195529,18.7174108013,5.32843391043,0.0,41.9242800987,36.8599292233,10.5045460543,0.0,9.34,1.16454605431
 12/15  21:00:00,229.353480406,18.7174108013,3.95917479866,0.0,34.9369000822,32.3179380704,12.2856983035,2.9486085698,8.1725,1.16458973373
 12/15  22:00:00,163.005715687,18.7174108013,2.43165714205,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/15  23:00:00,117.980130155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,147.471790374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924360661,0.0,2.335,1.16424360661
 12/16  01:00:00,120.138322369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,110.262750151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,109.704444715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549929431,0.0,1.75125,1.16424929431
 12/16  04:00:00,108.661831883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,114.9863609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,113.986831579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551699038,0.0,1.75125,1.16426699038
 12/16  07:00:00,145.675293647,18.7174108013,0.221092712268,0.0,6.98738001645,14.1499734587,52.204442212,48.681942212,3.5025,0.02
 12/16  08:00:00,148.918538296,18.7174108013,0.16806806656,0.0,6.98738001645,14.1499734587,85.6192001363,82.0967001363,3.5025,0.02
 12/16  09:00:00,213.818286499,18.7174108013,0.895325812884,0.0,20.9621400493,23.2339557645,59.2563060243,52.254311307,5.8375,1.16449471726
 12/16  10:00:00,247.2244602,18.7174108013,3.17676429055,0.0,41.9242800987,36.8599292233,15.5618791184,6.20187911841,9.34,0.02
 12/16  11:00:00,275.175029797,18.7174108013,5.1121867036,0.0,62.886420148,41.4019203762,11.6722216158,0.0,10.5075,1.1647216158
 12/16  12:00:00,300.71897277,18.7174108013,6.09066384769,0.0,62.886420148,41.4019203762,11.6723140509,0.0,10.5075,1.16481405087
 12/16  13:00:00,290.51557603,18.7174108013,7.40329861424,0.0,62.886420148,41.4019203762,11.6724574165,0.0,10.5075,1.16495741651
 12/16  14:00:00,291.685648905,18.7174108013,8.54376587921,0.0,62.886420148,41.4019203762,11.6723837842,0.0,10.5075,1.16488378417
 12/16  15:00:00,283.920047752,18.7174108013,9.22268885064,0.0,62.886420148,41.4019203762,11.6722663498,0.0,10.5075,1.16476634984
 12/16  16:00:00,280.466644624,18.7174108013,9.87342268882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/16  17:00:00,278.934630185,18.7174108013,9.61718924128,0.0,62.886420148,41.4019203762,11.6722091954,0.0,10.5075,1.16470919544
 12/16  18:00:00,285.550282437,18.7174108013,8.42685928657,0.0,62.886420148,41.4019203762,11.6723190647,0.0,10.5075,1.16481906468
 12/16  19:00:00,265.283473124,18.7174108013,5.44274446157,0.0,34.9369000822,32.3179380704,9.38040082315,0.0431832786003,8.1725,1.16471754455
 12/16  20:00:00,222.822292414,18.7174108013,3.11019474883,0.0,20.9621400493,23.2339557645,7.57707291679,1.71957291679,5.8375,0.02
 12/16  21:00:00,205.700625124,18.7174108013,2.40642824064,0.0,20.9621400493,23.2339557645,21.8006691164,14.7985775394,5.8375,1.16459157698
 12/16  22:00:00,154.956436707,18.7174108013,1.21202189893,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 12/16  23:00:00,119.088121227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561741311,0.0,1.75125,1.16436741311
 12/16  24:00:00,149.327224754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,126.252476049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,114.998832025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552086363,0.0,1.75125,1.16427086363
 12/17  03:00:00,112.525305403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,111.723452184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,118.552461938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548015845,0.0,1.75125,1.16423015845
 12/17  06:00:00,115.32042215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,144.186226012,18.7174108013,0.0270169197427,0.0,6.98738001645,14.1499734587,62.3044256674,58.7819256674,3.5025,0.02
 12/17  08:00:00,146.87934722,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,94.7424924806,91.2199924806,3.5025,0.02
 12/17  09:00:00,189.467769182,18.7174108013,0.740284082635,0.0,6.98738001645,14.1499734587,50.1675629819,45.5007368261,3.5025,1.16432615581
 12/17  10:00:00,175.817980906,18.7174108013,1.13949044799,0.0,6.98738001645,14.1499734587,19.5666644903,16.0441644903,3.5025,0.02
 12/17  11:00:00,207.818266451,18.7174108013,2.86597932179,0.0,27.9495200658,27.7759469175,8.58659468801,0.417002699624,7.005,1.16459198838
 12/17  12:00:00,233.023417143,18.7174108013,3.15170561863,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 12/17  13:00:00,251.279688342,18.7174108013,5.19989623424,0.0,41.9242800987,36.8599292233,10.5045607429,0.0,9.34,1.16456074286
 12/17  14:00:00,252.14201153,18.7174108013,6.33768880913,0.0,41.9242800987,36.8599292233,10.504664518,0.0,9.34,1.16466451798
 12/17  15:00:00,245.580378007,18.7174108013,6.56168897573,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/17  16:00:00,242.55413116,18.7174108013,6.84231237749,0.0,41.9242800987,36.8599292233,10.5045848276,0.0,9.34,1.16458482763
 12/17  17:00:00,244.188657222,18.7174108013,7.28724062704,0.0,41.9242800987,36.8599292233,9.63488029269,0.0,9.34,0.294880292689
 12/17  18:00:00,223.444355312,18.7174108013,5.05411747918,0.0,27.9495200658,27.7759469175,7.98128593967,0.0866871871821,7.005,0.889598752489
 12/17  19:00:00,226.557803329,18.7174108013,2.51682057257,0.0,13.9747600329,18.6919646116,8.26562183707,2.43107659964,4.67,1.16454523743
 12/17  20:00:00,211.314823556,18.7174108013,1.88219370152,0.0,13.9747600329,18.6919646116,19.2338726463,14.5438726463,4.67,0.02
 12/17  21:00:00,196.179509311,18.7174108013,1.39028021624,0.0,13.9747600329,18.6919646116,31.8692795173,26.0348893054,4.67,1.16439021189
 12/17  22:00:00,172.279428546,18.7174108013,1.16179158569,0.0,13.9747600329,18.6919646116,7.80688047128,3.11688047128,4.67,0.02
 12/17  23:00:00,119.90897487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,149.341843747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915474799,0.0,1.75125,1.164224799
 12/18  01:00:00,126.853994914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,115.919435933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,114.650328594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,114.556831608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924743306,0.0,2.335,1.16424743306
 12/18  05:00:00,121.832199196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,121.285955452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,167.3259667,18.7174108013,0.682831476919,0.0,13.9747600329,18.6919646116,36.7379311689,30.9037315928,4.67,1.16419957604
 12/18  08:00:00,174.775582722,18.7174108013,0.79084343741,0.0,13.9747600329,18.6919646116,57.3807119467,52.6907119467,4.67,0.02
 12/18  09:00:00,253.202546121,18.7174108013,2.33467870413,0.0,34.9369000822,32.3179380704,34.3544606518,26.1619606518,8.1725,0.02
 12/18  10:00:00,289.767703516,18.7174108013,5.01499445849,0.0,62.886420148,41.4019203762,11.8955232418,0.223406261249,10.5075,1.16461698053
 12/18  11:00:00,288.670661814,18.7174108013,6.39809444878,0.0,62.886420148,41.4019203762,11.6721884494,0.0,10.5075,1.16468844936
 12/18  12:00:00,309.464672042,18.7174108013,8.30332803215,0.0,62.886420148,41.4019203762,11.6724199043,0.0,10.5075,1.16491990432
 12/18  13:00:00,300.634361738,18.7174108013,9.16372315069,0.0,62.886420148,41.4019203762,11.6724174168,0.0,10.5075,1.16491741677
 12/18  14:00:00,302.641805031,18.7174108013,10.0565597307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/18  15:00:00,298.115603777,18.7174108013,11.616422684,0.0,62.886420148,41.4019203762,11.6723889397,0.0,10.5075,1.16488893971
 12/18  16:00:00,293.062305376,18.7174108013,11.9861123404,0.0,62.886420148,41.4019203762,11.6723007301,0.0,10.5075,1.16480073013
 12/18  17:00:00,292.241647348,18.7174108013,12.100982516,0.0,62.886420148,41.4019203762,11.6722509555,0.0,10.5075,1.1647509555
 12/18  18:00:00,298.93282508,18.7174108013,12.1454230134,0.0,62.886420148,41.4019203762,11.672216905,0.0,10.5075,1.16471690496
 12/18  19:00:00,298.979319298,18.7174108013,10.8256659225,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/18  20:00:00,289.664892266,18.7174108013,10.3358087541,0.0,41.9242800987,36.8599292233,10.5045766119,0.0,9.34,1.16457661194
 12/18  21:00:00,261.128440679,18.7174108013,8.2977164791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/18  22:00:00,184.16984881,18.7174108013,5.5490443618,0.0,13.9747600329,18.6919646116,5.83451563498,0.0,4.67,1.16451563498
 12/18  23:00:00,129.038950453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,157.73379882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928115569,0.0,2.335,1.16428115569
 12/19  01:00:00,136.220659485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,124.683761636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,123.508252215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,122.178367544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921849633,0.0,2.335,1.16421849633
 12/19  05:00:00,145.651043779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,143.914589729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,189.305349267,18.7174108013,0.977293739252,0.0,13.9747600329,18.6919646116,25.3418172144,19.5075842126,4.67,1.16423300179
 12/19  08:00:00,185.743670051,18.7174108013,0.838862901772,0.0,13.9747600329,18.6919646116,57.6829146899,52.9929146899,4.67,0.02
 12/19  09:00:00,255.112277223,18.7174108013,2.91861261818,0.0,34.9369000822,32.3179380704,28.1621547588,19.9696547588,8.1725,0.02
 12/19  10:00:00,294.632526616,18.7174108013,6.62451683185,0.0,62.886420148,41.4019203762,11.6720902564,0.0,10.5075,1.1645902564
 12/19  11:00:00,297.57213058,18.7174108013,9.5035759134,0.0,62.886420148,41.4019203762,11.6721612855,0.0,10.5075,1.16466128551
 12/19  12:00:00,315.556374553,18.7174108013,10.9918612486,0.0,62.886420148,41.4019203762,11.672393785,0.0,10.5075,1.164893785
 12/19  13:00:00,303.596687104,18.7174108013,10.3643329977,0.0,62.886420148,41.4019203762,11.6723921009,0.0,10.5075,1.16489210093
 12/19  14:00:00,297.932424835,18.7174108013,8.82992803458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/19  15:00:00,278.920272544,18.7174108013,6.58810086063,0.0,62.886420148,41.4019203762,11.6723641857,0.0,10.5075,1.16486418569
 12/19  16:00:00,262.771279029,18.7174108013,4.84960174068,0.0,62.886420148,41.4019203762,11.8556313834,0.183354789382,10.5075,1.16477659397
 12/19  17:00:00,253.992575416,18.7174108013,4.23182613951,0.0,62.886420148,41.4019203762,22.9513679952,11.2791405196,10.5075,1.16472747554
 12/19  18:00:00,254.562470484,18.7174108013,3.87581203272,0.0,62.886420148,41.4019203762,40.1326383128,28.4604442338,10.5075,1.16469407902
 12/19  19:00:00,253.04843946,18.7174108013,2.87500664411,0.0,41.9242800987,36.8599292233,59.9097794458,50.5497794458,9.34,0.02
 12/19  20:00:00,228.032438243,18.7174108013,2.30453521762,0.0,41.9242800987,36.8599292233,82.5356890117,72.0311348112,9.34,1.16455420058
 12/19  21:00:00,199.847163624,18.7174108013,1.44018343735,0.0,34.9369000822,32.3179380704,95.7910073471,87.5985073471,8.1725,0.02
 12/19  22:00:00,139.901376279,18.7174108013,0.315304013907,0.0,13.9747600329,18.6919646116,70.8273606585,64.9928485597,4.67,1.1645120988
 12/19  23:00:00,96.2260420151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,128.902157721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992593448,0.0,2.335,1.1642593448
 12/20  01:00:00,100.183978544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,91.9358705612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,90.2027694654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,88.1064192896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919685243,0.0,2.335,1.16419685243
 12/20  05:00:00,93.0788845084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,91.5851637944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,134.14201317,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,185.303548091,179.469336534,4.67,1.16421155774
 12/20  08:00:00,132.498568015,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,197.457700894,192.767700894,4.67,0.02
 12/20  09:00:00,209.118445079,18.7174108013,0.074869557747,0.0,34.9369000822,32.3179380704,174.657490563,166.464990563,8.1725,0.02
 12/20  10:00:00,237.121132139,18.7174108013,0.665950692591,0.0,62.886420148,41.4019203762,142.492221558,130.820084323,10.5075,1.16463723515
 12/20  11:00:00,228.380931496,18.7174108013,0.793096555646,0.0,62.886420148,41.4019203762,133.084581508,121.412440208,10.5075,1.16464130064
 12/20  12:00:00,260.269027631,18.7174108013,1.16581040403,0.0,62.886420148,41.4019203762,112.11869222,100.44631745,10.5075,1.16487477009
 12/20  13:00:00,247.080672658,18.7174108013,1.79151481854,0.0,62.886420148,41.4019203762,89.2447033568,77.5723295083,10.5075,1.16487384848
 12/20  14:00:00,249.224076289,18.7174108013,2.09241602788,0.0,62.886420148,41.4019203762,76.5132999895,65.9857999895,10.5075,0.02
 12/20  15:00:00,242.405793307,18.7174108013,1.91545028219,0.0,62.886420148,41.4019203762,85.4149631247,73.7426166204,10.5075,1.16484650437
 12/20  16:00:00,236.446065687,18.7174108013,1.89990563367,0.0,62.886420148,41.4019203762,88.4905880194,76.8183285114,10.5075,1.16475950808
 12/20  17:00:00,236.285889081,18.7174108013,1.94682119217,0.0,62.886420148,41.4019203762,89.5354286782,77.8632176565,10.5075,1.1647110217
 12/20  18:00:00,242.468045831,18.7174108013,1.76551398716,0.0,62.886420148,41.4019203762,97.2019142474,86.6744142474,10.5075,0.02
 12/20  19:00:00,245.561231198,18.7174108013,1.02980239437,0.0,41.9242800987,36.8599292233,109.304684312,98.7999028778,9.34,1.16478143452
 12/20  20:00:00,231.926296975,18.7174108013,0.866615359127,0.0,41.9242800987,36.8599292233,116.336868589,105.832329881,9.34,1.16453870711
 12/20  21:00:00,205.607541796,18.7174108013,0.613772255966,0.0,34.9369000822,32.3179380704,119.310525857,111.118025857,8.1725,0.02
 12/20  22:00:00,147.008440671,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,81.6224882138,75.7879911242,4.67,1.16449708962
 12/20  23:00:00,100.313230118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,132.964251901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992444653,0.0,2.335,1.1642444653
 12/21  01:00:00,106.515120139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,98.2343952588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  03:00:00,97.2055833222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,97.408670827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992443783,0.0,2.335,1.1642443783
 12/21  05:00:00,104.103384186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  06:00:00,104.174702887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,149.352630826,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,127.936247755,122.102050792,4.67,1.16419696252
 12/21  08:00:00,153.207798291,18.7174108013,0.0,0.0,13.9747600329,18.6919646116,139.427476289,134.737476289,4.67,0.02
 12/21  09:00:00,228.598300664,18.7174108013,0.210574022681,0.0,34.9369000822,32.3179380704,124.697727929,116.505227929,8.1725,0.02
 12/21  10:00:00,258.310737309,18.7174108013,1.05724285821,0.0,62.886420148,41.4019203762,96.9483769869,85.2762534909,10.5075,1.16462349604
 12/21  11:00:00,255.003448594,18.7174108013,1.49711567774,0.0,62.886420148,41.4019203762,77.715970279,66.0438420878,10.5075,1.1646281912
 12/21  12:00:00,283.678989405,18.7174108013,1.9523300203,0.0,62.886420148,41.4019203762,61.0326202435,49.3602576687,10.5075,1.16486257478
 12/21  13:00:00,270.79184295,18.7174108013,2.37110192945,0.0,62.886420148,41.4019203762,45.3196574502,34.7921574502,10.5075,0.02
 12/21  14:00:00,274.362583691,18.7174108013,3.05547453662,0.0,62.886420148,41.4019203762,22.5424946811,10.8699337437,10.5075,1.16506093743
 12/21  15:00:00,272.039953698,18.7174108013,3.6170917378,0.0,62.886420148,41.4019203762,14.0840637619,2.41172833871,10.5075,1.1648354232
 12/21  16:00:00,271.943763352,18.7174108013,4.3705578003,0.0,62.886420148,41.4019203762,11.6722489928,0.0,10.5075,1.16474899282
 12/21  17:00:00,275.127854873,18.7174108013,4.90874401159,0.0,62.886420148,41.4019203762,11.6722011137,0.0,10.5075,1.16470111375
 12/21  18:00:00,279.547833172,18.7174108013,4.57485558205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/21  19:00:00,279.536618248,18.7174108013,3.61943759173,0.0,41.9242800987,36.8599292233,13.7691780407,3.26440585209,9.34,1.1647721886
 12/21  20:00:00,267.354192576,18.7174108013,3.2630017493,0.0,41.9242800987,36.8599292233,25.9145456887,15.4098750172,9.34,1.16467067153
 12/21  21:00:00,241.975938102,18.7174108013,2.5266064416,0.0,34.9369000822,32.3179380704,33.2872051438,25.0947051438,8.1725,0.02
 12/21  22:00:00,174.447769104,18.7174108013,1.35767740072,0.0,13.9747600329,18.6919646116,5.83448856832,0.0,4.67,1.16448856832
 12/21  23:00:00,125.363780897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,155.873199603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923608569,0.0,2.335,1.16423608569
 12/22  01:00:00,133.25811298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,123.051064108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,122.220170757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,120.308449603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923618128,0.0,2.335,1.16423618128
 12/22  05:00:00,146.555924085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,146.450346809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,191.926695895,18.7174108013,0.918242308928,0.0,13.9747600329,18.6919646116,14.0034065623,8.16921767202,4.67,1.1641888903
 12/22  08:00:00,188.692660788,18.7174108013,0.877570766901,0.0,13.9747600329,18.6919646116,39.9188870023,35.2288870023,4.67,0.02
 12/22  09:00:00,254.759072752,18.7174108013,2.57651035443,0.0,34.9369000822,32.3179380704,17.5863044477,9.39380444772,8.1725,0.02
 12/22  10:00:00,287.998638601,18.7174108013,4.72738406111,0.0,62.886420148,41.4019203762,11.6721162459,0.0,10.5075,1.16461624589
 12/22  11:00:00,284.205749316,18.7174108013,5.74368077796,0.0,62.886420148,41.4019203762,11.6721215504,0.0,10.5075,1.16462155041
 12/22  12:00:00,306.2744969,18.7174108013,7.3555611335,0.0,62.886420148,41.4019203762,11.6723568043,0.0,10.5075,1.1648568043
 12/22  13:00:00,298.740639977,18.7174108013,8.7478794415,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/22  14:00:00,299.550998052,18.7174108013,9.37224219116,0.0,62.886420148,41.4019203762,11.6725559964,0.0,10.5075,1.16505599638
 12/22  15:00:00,289.848079869,18.7174108013,9.56356018722,0.0,62.886420148,41.4019203762,11.6723309365,0.0,10.5075,1.1648309365
 12/22  16:00:00,282.775810075,18.7174108013,9.33408956002,0.0,62.886420148,41.4019203762,11.6722450399,0.0,10.5075,1.16474503994
 12/22  17:00:00,281.00275044,18.7174108013,8.96649735462,0.0,62.886420148,41.4019203762,11.6721977428,0.0,10.5075,1.16469774278
 12/22  18:00:00,286.644688314,18.7174108013,8.58602545746,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/22  19:00:00,286.524693216,18.7174108013,7.23734706986,0.0,41.9242800987,36.8599292233,10.5047694629,0.0,9.34,1.16476946289
 12/22  20:00:00,266.829249842,18.7174108013,6.51454077989,0.0,41.9242800987,36.8599292233,10.5046684271,0.0,9.34,1.16466842713
 12/22  21:00:00,239.348633529,18.7174108013,5.33423347974,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/22  22:00:00,170.202615454,18.7174108013,3.34879172536,0.0,13.9747600329,18.6919646116,5.8345056263,0.0,4.67,1.1645056263
 12/22  23:00:00,123.955528888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,153.900193001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49904014801,0.0,2.335,1.16404014801
 12/23  01:00:00,128.904974902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,117.497611658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,115.643104042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549188662,0.0,1.75125,1.16424188662
 12/23  04:00:00,113.647829781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,119.166439284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,117.319044642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,147.799795618,18.7174108013,0.517429657333,0.0,6.98738001645,14.1499734587,35.6597392992,30.9929567773,3.5025,1.16428252194
 12/23  08:00:00,148.777907779,18.7174108013,0.360238059078,0.0,6.98738001645,14.1499734587,74.7507457439,71.2282457439,3.5025,0.02
 12/23  09:00:00,218.091103842,18.7174108013,1.52128336382,0.0,20.9621400493,23.2339557645,37.5535348471,30.5515157463,5.8375,1.1645191007
 12/23  10:00:00,253.544303716,18.7174108013,4.1716982624,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/23  11:00:00,281.988295623,18.7174108013,6.27228900074,0.0,62.886420148,41.4019203762,11.6722424722,0.0,10.5075,1.16474247223
 12/23  12:00:00,309.15664829,18.7174108013,8.38245402521,0.0,62.886420148,41.4019203762,11.6723714235,0.0,10.5075,1.16487142354
 12/23  13:00:00,300.798090538,18.7174108013,9.29864577759,0.0,62.886420148,41.4019203762,11.672533426,0.0,10.5075,1.16503342602
 12/23  14:00:00,301.401311998,18.7174108013,9.93523059307,0.0,62.886420148,41.4019203762,11.6724666934,0.0,10.5075,1.16496669343
 12/23  15:00:00,292.339118889,18.7174108013,10.1099042592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/23  16:00:00,287.283576041,18.7174108013,10.3586368911,0.0,62.886420148,41.4019203762,11.6723104019,0.0,10.5075,1.16481040185
 12/23  17:00:00,286.306312052,18.7174108013,10.4219139009,0.0,62.886420148,41.4019203762,11.6722664828,0.0,10.5075,1.16476648282
 12/23  18:00:00,287.877559094,18.7174108013,9.07272247499,0.0,62.886420148,41.4019203762,11.6722068496,0.0,10.5075,1.16470684961
 12/23  19:00:00,269.472644008,18.7174108013,5.74305974238,0.0,34.9369000822,32.3179380704,8.23628553055,0.0437855305522,8.1725,0.02
 12/23  20:00:00,228.064130403,18.7174108013,3.58463222718,0.0,20.9621400493,23.2339557645,7.00216197534,0.0,5.8375,1.16466197534
 12/23  21:00:00,213.055118952,18.7174108013,3.02081627295,0.0,20.9621400493,23.2339557645,9.38541118988,2.38342519983,5.8375,1.16448599005
 12/23  22:00:00,160.446188385,18.7174108013,1.83526419744,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 12/23  23:00:00,122.200862089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560771351,0.0,1.75125,1.16435771351
 12/23  24:00:00,153.430425365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,131.937161465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,120.510096043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548898388,0.0,1.75125,1.16423898388
 12/24  03:00:00,118.639849134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,116.864593976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  05:00:00,122.684674952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,120.027523785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551468367,0.0,1.75125,1.16426468367
 12/24  07:00:00,151.2054104,18.7174108013,0.105080267645,0.0,6.98738001645,14.1499734587,46.100611305,42.578111305,3.5025,0.02
 12/24  08:00:00,155.851347995,18.7174108013,0.117136227456,0.0,6.98738001645,14.1499734587,78.4220381276,74.8995381276,3.5025,0.02
 12/24  09:00:00,196.840777838,18.7174108013,0.953798348836,0.0,6.98738001645,14.1499734587,38.5832727033,33.9164613133,3.5025,1.16431138999
 12/24  10:00:00,186.874252992,18.7174108013,1.70945362682,0.0,6.98738001645,14.1499734587,5.02651595357,1.50401595357,3.5025,0.02
 12/24  11:00:00,223.041955656,18.7174108013,4.36171243179,0.0,27.9495200658,27.7759469175,8.16949884991,0.0,7.005,1.16449884991
 12/24  12:00:00,248.833895823,18.7174108013,6.24684298263,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 12/24  13:00:00,274.691624733,18.7174108013,10.5643264193,0.0,41.9242800987,36.8599292233,10.5046181221,0.0,9.34,1.16461812213
 12/24  14:00:00,276.865888666,18.7174108013,11.4057680066,0.0,41.9242800987,36.8599292233,10.5045800991,0.0,9.34,1.16458009907
 12/24  15:00:00,265.52799848,18.7174108013,11.1824947044,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/24  16:00:00,258.853687475,18.7174108013,11.1754598149,0.0,41.9242800987,36.8599292233,10.5046477913,0.0,9.34,1.16464779128
 12/24  17:00:00,255.772929241,18.7174108013,10.7384299591,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/24  18:00:00,225.214231111,18.7174108013,6.90118365188,0.0,27.9495200658,27.7759469175,8.16967260254,0.0,7.005,1.16467260254
 12/24  19:00:00,227.87692444,18.7174108013,3.52413128181,0.0,13.9747600329,18.6919646116,5.91879306863,0.0843213616257,4.67,1.164471707
 12/24  20:00:00,212.208036065,18.7174108013,2.5700137004,0.0,13.9747600329,18.6919646116,10.0326919648,5.34269196482,4.67,0.02
 12/24  21:00:00,198.894714354,18.7174108013,2.13355065837,0.0,13.9747600329,18.6919646116,20.6898907457,14.8554641816,4.67,1.16442656407
 12/24  22:00:00,175.199756426,18.7174108013,2.23619841343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/24  23:00:00,122.080009548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,152.603511223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547277904,0.0,1.75125,1.16422277904
 12/25  01:00:00,129.73226072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,118.81561434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,117.563754028,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547565846,0.0,1.75125,1.16422565846
 12/25  04:00:00,115.542682733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,119.398593034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,116.368815613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,145.383384446,18.7174108013,0.0097596839854,0.0,6.98738001645,14.1499734587,72.1756061236,67.5088479599,3.5025,1.1642581637
 12/25  08:00:00,146.445575416,18.7174108013,0.0,0.0,6.98738001645,14.1499734587,103.39354649,99.8710464901,3.5025,0.02
 12/25  09:00:00,186.433578837,18.7174108013,0.542233441902,0.0,6.98738001645,14.1499734587,60.9347256859,57.4122256859,3.5025,0.02
 12/25  10:00:00,172.066111632,18.7174108013,0.983862955538,0.0,6.98738001645,14.1499734587,24.1329033241,19.4660177012,3.5025,1.16438562286
 12/25  11:00:00,210.845228587,18.7174108013,3.05136939725,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 12/25  12:00:00,239.941114644,18.7174108013,4.54266521056,0.0,27.9495200658,27.7759469175,8.16962451519,0.0,7.005,1.16462451519
 12/25  13:00:00,261.921432561,18.7174108013,7.65089375194,0.0,41.9242800987,36.8599292233,10.5046192064,0.0,9.34,1.16461920643
 12/25  14:00:00,264.694826782,18.7174108013,9.15724602343,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/25  15:00:00,259.2860263,18.7174108013,9.76117588479,0.0,41.9242800987,36.8599292233,10.5045476316,0.0,9.34,1.16454763159
 12/25  16:00:00,253.364054228,18.7174108013,9.87153416726,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/25  17:00:00,253.145102232,18.7174108013,9.84913153618,0.0,41.9242800987,36.8599292233,10.5046731645,0.0,9.34,1.16467316452
 12/25  18:00:00,225.468946003,18.7174108013,6.87666671954,0.0,27.9495200658,27.7759469175,8.26408834045,0.0944957994997,7.005,1.16459254095
 12/25  19:00:00,231.362847882,18.7174108013,4.35791607208,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/25  20:00:00,217.476057769,18.7174108013,3.4304486978,0.0,13.9747600329,18.6919646116,5.8345734515,0.0,4.67,1.1645734515
 12/25  21:00:00,202.568413992,18.7174108013,2.81213000893,0.0,13.9747600329,18.6919646116,6.72061634671,2.03061634671,4.67,0.02
 12/25  22:00:00,178.660297001,18.7174108013,3.06024379644,0.0,13.9747600329,18.6919646116,5.83435940834,0.0,4.67,1.16435940834
 12/25  23:00:00,124.505303888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,155.696627244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,136.336425019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922576486,0.0,2.335,1.16422576486
 12/26  02:00:00,125.019832747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,124.382090783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,121.626795847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,143.795193232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919992919,0.0,2.335,1.16419992919
 12/26  06:00:00,142.049178859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,186.465467132,18.7174108013,0.919453818754,0.0,13.9747600329,18.6919646116,33.7660378479,29.0760378479,4.67,0.02
 12/26  08:00:00,183.242439496,18.7174108013,0.811734775399,0.0,13.9747600329,18.6919646116,64.3175927276,58.4831938685,4.67,1.16439885913
 12/26  09:00:00,255.480526932,18.7174108013,3.05038822192,0.0,34.9369000822,32.3179380704,23.7066822123,15.5141822123,8.1725,0.02
 12/26  10:00:00,297.041544309,18.7174108013,7.22317444423,0.0,62.886420148,41.4019203762,11.6720390135,0.0,10.5075,1.16453901347
 12/26  11:00:00,299.19628934,18.7174108013,9.98665823656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/26  12:00:00,319.236061172,18.7174108013,12.6610824403,0.0,62.886420148,41.4019203762,11.67239193,0.0,10.5075,1.16489192997
 12/26  13:00:00,315.20426119,18.7174108013,14.6255462643,0.0,62.886420148,41.4019203762,11.6725691939,0.0,10.5075,1.16506919391
 12/26  14:00:00,317.291868048,18.7174108013,15.1100812675,0.0,62.886420148,41.4019203762,11.6724965079,0.0,10.5075,1.16499650786
