Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  15:00:00,309.968272693,18.7174108013,16.213123646,0.0,62.886420148,41.4019203762,11.6722439698,0.0,10.5075,1.16474396981
 12/26  16:00:00,305.430502496,18.7174108013,17.9813288843,0.0,62.886420148,41.4019203762,11.6723165482,0.0,10.5075,1.1648165482
 12/26  17:00:00,302.414986805,18.7174108013,16.7983550642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/26  18:00:00,304.973016689,18.7174108013,15.1113954338,0.0,62.886420148,41.4019203762,11.6722908763,0.0,10.5075,1.16479087627
 12/26  19:00:00,301.856054886,18.7174108013,12.6742953394,0.0,41.9242800987,36.8599292233,10.5046675019,0.0,9.34,1.16466750191
 12/26  20:00:00,282.074460691,18.7174108013,11.5955613586,0.0,41.9242800987,36.8599292233,10.5045469704,0.0,9.34,1.1645469704
 12/26  21:00:00,258.01985113,18.7174108013,10.3266849173,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/26  22:00:00,183.611415099,18.7174108013,8.52647894012,0.0,13.9747600329,18.6919646116,5.83450502825,0.0,4.67,1.16450502825
 12/26  23:00:00,132.150361704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,160.430337544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,141.57172183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992481165,0.0,2.335,1.1642481165
 12/27  02:00:00,130.565974149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,129.277451916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,128.928177371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,136.836349799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922248084,0.0,2.335,1.16422248084
 12/27  06:00:00,136.091768826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,180.475578524,18.7174108013,3.39338785858,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/27  08:00:00,185.51979894,18.7174108013,2.1571593533,0.0,13.9747600329,18.6919646116,16.4074805925,10.5731503819,4.67,1.16433021068
 12/27  09:00:00,264.997365288,18.7174108013,5.44893553883,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/27  10:00:00,304.030157461,18.7174108013,10.5511471569,0.0,62.886420148,41.4019203762,11.6720624269,0.0,10.5075,1.16456242695
 12/27  11:00:00,306.94130816,18.7174108013,13.3759442652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/27  12:00:00,321.650451763,18.7174108013,15.0849031245,0.0,62.886420148,41.4019203762,11.6724158994,0.0,10.5075,1.16491589938
 12/27  13:00:00,314.257378534,18.7174108013,15.1361189993,0.0,62.886420148,41.4019203762,11.672380144,0.0,10.5075,1.16488014396
 12/27  14:00:00,317.888428483,18.7174108013,16.6915438207,0.0,62.886420148,41.4019203762,11.6725217689,0.0,10.5075,1.1650217689
 12/27  15:00:00,319.757910584,18.7174108013,23.4055262226,0.0,62.886420148,41.4019203762,11.6722696277,0.0,10.5075,1.16476962768
 12/27  16:00:00,309.334645772,18.7174108013,22.1170794906,0.0,62.886420148,41.4019203762,11.6721729518,0.0,10.5075,1.16467295175
 12/27  17:00:00,302.257416482,18.7174108013,17.854221016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/27  18:00:00,303.978560507,18.7174108013,15.7439525763,0.0,62.886420148,41.4019203762,11.6723176907,0.0,10.5075,1.16481769068
 12/27  19:00:00,300.629666566,18.7174108013,12.784723007,0.0,41.9242800987,36.8599292233,10.5046947788,0.0,9.34,1.16469477881
 12/27  20:00:00,288.58265944,18.7174108013,11.5209221743,0.0,41.9242800987,36.8599292233,10.5045746855,0.0,9.34,1.16457468549
 12/27  21:00:00,263.655284477,18.7174108013,10.119489473,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/27  22:00:00,189.378160966,18.7174108013,8.83063805008,0.0,13.9747600329,18.6919646116,5.83442058487,0.0,4.67,1.16442058487
 12/27  23:00:00,130.603327471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,159.012791791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,137.982615534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921404888,0.0,2.335,1.16421404888
 12/28  02:00:00,127.301777861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,127.248806109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,126.232232888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,132.5563713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918854281,0.0,2.335,1.16418854281
 12/28  06:00:00,131.279443364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  07:00:00,174.703072409,18.7174108013,1.80902308846,0.0,13.9747600329,18.6919646116,5.87695650571,1.18695650571,4.67,0.02
 12/28  08:00:00,179.154705217,18.7174108013,1.40814497966,0.0,13.9747600329,18.6919646116,35.7438172437,29.9094583858,4.67,1.16435885793
 12/28  09:00:00,262.470783905,18.7174108013,4.77748581509,0.0,34.9369000822,32.3179380704,11.2712305332,3.0787305332,8.1725,0.02
 12/28  10:00:00,303.173791096,18.7174108013,9.9377438661,0.0,62.886420148,41.4019203762,11.6720915251,0.0,10.5075,1.16459152508
 12/28  11:00:00,302.05749597,18.7174108013,11.6512394396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/28  12:00:00,318.437752103,18.7174108013,13.0790797829,0.0,62.886420148,41.4019203762,11.67244546,0.0,10.5075,1.16494546001
 12/28  13:00:00,311.192933951,18.7174108013,13.9423201987,0.0,62.886420148,41.4019203762,11.6724101147,0.0,10.5075,1.16491011469
 12/28  14:00:00,312.903200209,18.7174108013,14.4261756964,0.0,62.886420148,41.4019203762,11.6725523963,0.0,10.5075,1.16505239628
 12/28  15:00:00,304.891328911,18.7174108013,15.1679634648,0.0,62.886420148,41.4019203762,11.6723005956,0.0,10.5075,1.16480059558
 12/28  16:00:00,300.379791993,18.7174108013,16.4139932952,0.0,62.886420148,41.4019203762,11.6722044065,0.0,10.5075,1.16470440646
 12/28  17:00:00,299.007208164,18.7174108013,16.1316754469,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/28  18:00:00,300.439661575,18.7174108013,13.9058754102,0.0,62.886420148,41.4019203762,11.672349648,0.0,10.5075,1.16484964797
 12/28  19:00:00,296.748510774,18.7174108013,11.2831249542,0.0,41.9242800987,36.8599292233,10.5047271387,0.0,9.34,1.16472713869
 12/28  20:00:00,285.340288906,18.7174108013,10.2456799344,0.0,41.9242800987,36.8599292233,10.5046074739,0.0,9.34,1.16460747394
 12/28  21:00:00,261.727077438,18.7174108013,9.35221217791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/28  22:00:00,187.718318056,18.7174108013,7.46642891233,0.0,13.9747600329,18.6919646116,5.83445377698,0.0,4.67,1.16445377698
 12/28  23:00:00,131.003672379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,159.984674722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,140.028606256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924717681,0.0,2.335,1.16424717681
 12/29  02:00:00,128.621348074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,128.421249846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,127.518293184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,152.740903337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922186264,0.0,2.335,1.16422186264
 12/29  06:00:00,151.930753396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  07:00:00,195.815840365,18.7174108013,2.31495864039,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/29  08:00:00,191.685898011,18.7174108013,1.52498251931,0.0,13.9747600329,18.6919646116,33.2865185694,27.4521262577,4.67,1.16439231169
 12/29  09:00:00,260.131280121,18.7174108013,4.32118666512,0.0,34.9369000822,32.3179380704,10.419650528,2.227150528,8.1725,0.02
 12/29  10:00:00,302.412610832,18.7174108013,9.98019266587,0.0,62.886420148,41.4019203762,11.6721266561,0.0,10.5075,1.16462665609
 12/29  11:00:00,303.11727832,18.7174108013,12.2287039172,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/29  12:00:00,319.183215187,18.7174108013,13.7084803317,0.0,62.886420148,41.4019203762,11.6724797731,0.0,10.5075,1.16497977308
 12/29  13:00:00,312.543052747,18.7174108013,14.7092076565,0.0,62.886420148,41.4019203762,11.6724448074,0.0,10.5075,1.16494480738
 12/29  14:00:00,320.777787859,18.7174108013,19.4651476751,0.0,62.886420148,41.4019203762,11.6723764197,0.0,10.5075,1.16487641969
 12/29  15:00:00,318.133782527,18.7174108013,23.5866606753,0.0,62.886420148,41.4019203762,11.6723365154,0.0,10.5075,1.16483651536
 12/29  16:00:00,310.261946158,18.7174108013,23.1664853732,0.0,62.886420148,41.4019203762,11.6722407489,0.0,10.5075,1.16474074887
 12/29  17:00:00,305.254039736,18.7174108013,20.2768991045,0.0,62.886420148,41.4019203762,11.672199605,0.0,10.5075,1.16469960499
 12/29  18:00:00,306.5153105,18.7174108013,17.3513844192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/29  19:00:00,301.948793355,18.7174108013,13.7417848593,0.0,41.9242800987,36.8599292233,10.5047645462,0.0,9.34,1.16476454619
 12/29  20:00:00,280.81631497,18.7174108013,12.0720450187,0.0,41.9242800987,36.8599292233,10.5046452721,0.0,9.34,1.16464527213
 12/29  21:00:00,254.822092381,18.7174108013,10.0908709709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/29  22:00:00,180.652229107,18.7174108013,7.72149974178,0.0,13.9747600329,18.6919646116,5.83449197799,0.0,4.67,1.16449197799
 12/29  23:00:00,129.730059187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,159.765262097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,138.713106913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559237858,0.0,1.75125,1.16434237858
 12/30  02:00:00,127.100337892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,127.067042186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,126.588175594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551629899,0.0,1.75125,1.16426629899
 12/30  05:00:00,134.176566367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,133.529435646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,166.424056246,18.7174108013,3.02540783202,0.0,6.98738001645,14.1499734587,4.66674632317,0.0,3.5025,1.16424632317
 12/30  08:00:00,173.138019855,18.7174108013,2.00701134368,0.0,6.98738001645,14.1499734587,11.6464913059,8.12399130592,3.5025,0.02
 12/30  09:00:00,240.026746954,18.7174108013,5.0568088329,0.0,20.9621400493,23.2339557645,7.00197843296,0.0,5.8375,1.16447843295
 12/30  10:00:00,273.803278384,18.7174108013,10.2755935812,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/30  11:00:00,302.722291589,18.7174108013,13.1120471882,0.0,62.886420148,41.4019203762,11.6722540024,0.0,10.5075,1.16475400237
 12/30  12:00:00,320.244559094,18.7174108013,14.2378075019,0.0,62.886420148,41.4019203762,11.6724186962,0.0,10.5075,1.16491869618
 12/30  13:00:00,312.862991898,18.7174108013,14.9134485547,0.0,62.886420148,41.4019203762,11.6723919569,0.0,10.5075,1.16489195694
 12/30  14:00:00,319.993738827,18.7174108013,18.5840375167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/30  15:00:00,313.435689844,18.7174108013,20.1228049121,0.0,62.886420148,41.4019203762,11.6723804299,0.0,10.5075,1.1648804299
 12/30  16:00:00,303.682260427,18.7174108013,18.7339095294,0.0,62.886420148,41.4019203762,11.6723529568,0.0,10.5075,1.1648529568
 12/30  17:00:00,302.378483646,18.7174108013,18.0967163317,0.0,62.886420148,41.4019203762,11.6723097747,0.0,10.5075,1.16480977469
 12/30  18:00:00,305.700768514,18.7174108013,16.6345657665,0.0,62.886420148,41.4019203762,11.6722508036,0.0,10.5075,1.16475080365
 12/30  19:00:00,286.552740578,18.7174108013,11.7389402319,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 12/30  20:00:00,247.096936282,18.7174108013,9.22556965108,0.0,20.9621400493,23.2339557645,7.00218252121,0.0,5.8375,1.16468252121
 12/30  21:00:00,230.443975011,18.7174108013,8.1079070982,0.0,20.9621400493,23.2339557645,7.00199042499,0.0,5.8375,1.16449042499
 12/30  22:00:00,171.941879705,18.7174108013,6.46329966076,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 12/30  23:00:00,127.7336094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,157.393450745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562262422,0.0,1.75125,1.16437262422
 12/31  01:00:00,138.407305082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,126.670161241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,125.875803555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550833564,0.0,1.75125,1.16425833564
 12/31  04:00:00,125.660593021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,133.697407398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,133.048377268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546225721,0.0,1.75125,1.16421225721
 12/31  07:00:00,165.262767294,18.7174108013,2.31583505357,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 12/31  08:00:00,171.818343824,18.7174108013,1.71273760916,0.0,6.98738001645,14.1499734587,11.1852361321,7.6627361321,3.5025,0.02
 12/31  09:00:00,207.22452201,18.7174108013,2.18648100454,0.0,6.98738001645,14.1499734587,4.97539287684,0.30853249373,3.5025,1.16436038311
 12/31  10:00:00,190.85519433,18.7174108013,3.20984024322,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 12/31  11:00:00,225.499088982,18.7174108013,6.64828907556,0.0,27.9495200658,27.7759469175,8.16951273171,0.0,7.005,1.16451273171
 12/31  12:00:00,249.240013712,18.7174108013,8.03005355374,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 12/31  13:00:00,275.04092364,18.7174108013,12.0506181634,0.0,41.9242800987,36.8599292233,10.5046540589,0.0,9.34,1.1646540589
 12/31  14:00:00,280.718521207,18.7174108013,13.8790991128,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/31  15:00:00,271.684561419,18.7174108013,14.2960054924,0.0,41.9242800987,36.8599292233,10.5045902204,0.0,9.34,1.16459022043
 12/31  16:00:00,264.182530304,18.7174108013,13.8948154893,0.0,41.9242800987,36.8599292233,10.5046872971,0.0,9.34,1.16468729706
 12/31  17:00:00,261.599274671,18.7174108013,13.4558299391,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/31  18:00:00,234.694046794,18.7174108013,10.6578730616,0.0,27.9495200658,27.7759469175,8.16964046871,0.0,7.005,1.16464046871
 12/31  19:00:00,239.102305636,18.7174108013,7.52248980007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/31  20:00:00,224.470630508,18.7174108013,6.11021773594,0.0,13.9747600329,18.6919646116,5.8345186978,0.0,4.67,1.1645186978
 12/31  21:00:00,209.892869488,18.7174108013,5.23331631498,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/31  22:00:00,183.814742955,18.7174108013,5.41025898835,0.0,13.9747600329,18.6919646116,5.83439639042,0.0,4.67,1.16439639042
 12/31  23:00:00,127.195755778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,156.516967987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
